Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,2,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.5,1.25,1.05,2.0,0.0,0.0
2018,2,12,7,0,33.0,5.0,1.2,1.5,4.0,0.0,0.0
2018,2,12,7,15,73.0,18.5,1.5,2.3,22.5,49.29,0.0
2018,2,12,7,30,113.0,32.0,1.8,3.1,41.0,109.45,78.81
2018,2,12,7,45,200.5,45.5,2.05,3.95,75.5,180.89,149.25
2018,2,12,8,0,288.0,59.0,2.3,4.8,110.0,247.56,209.54
2018,2,12,8,15,466.5,59.5,2.5,5.3,170.0,357.53,305.64
2018,2,12,8,30,645.0,60.0,2.7,5.8,230.0,474.07,404.43
2018,2,12,8,45,725.0,58.5,2.95,6.3,282.5,531.18,452.09
2018,2,12,9,0,805.0,57.0,3.2,6.8,335.0,592.87,502.22
2018,2,12,9,15,845.5,57.0,3.15,7.15,381.5,626.08,527.68
2018,2,12,9,30,886.0,57.0,3.1,7.5,428.0,662.55,554.63
2018,2,12,9,45,901.0,60.0,3.05,7.85,466.0,683.57,568.49
2018,2,12,10,0,916.0,63.0,3.0,8.2,504.0,701.71,580.07
2018,2,12,10,15,929.0,64.0,3.0,8.5,536.5,713.09,586.77
2018,2,12,10,30,942.0,65.0,3.0,8.8,569.0,721.29,591.17
2018,2,12,10,45,951.0,66.0,3.0,9.15,594.5,723.47,591.01
2018,2,12,11,0,960.0,67.0,3.0,9.5,620.0,722.25,588.48
2018,2,12,11,15,964.5,68.0,3.0,9.7,637.5,714.61,581.39
2018,2,12,11,30,969.0,69.0,3.0,9.9,655.0,703.59,571.25
2018,2,12,11,45,971.0,70.0,3.0,10.1,665.0,687.62,557.27
2018,2,12,12,0,973.0,71.0,3.0,10.3,675.0,668.41,540.67
2018,2,12,12,15,972.5,71.5,3.0,10.4,677.0,644.06,520.13
2018,2,12,12,30,972.0,72.0,3.0,10.5,679.0,616.75,497.0
2018,2,12,12,45,968.5,72.5,3.05,10.6,672.5,585.03,470.18
2018,2,12,13,0,965.0,73.0,3.1,10.7,666.0,550.79,440.8
2018,2,12,13,15,960.5,72.5,3.1,10.7,651.5,512.79,407.82
2018,2,12,13,30,956.0,72.0,3.1,10.7,637.0,472.71,372.37
2018,2,12,13,45,949.0,71.0,3.15,10.7,615.5,429.31,333.51
2018,2,12,14,0,942.0,70.0,3.2,10.7,594.0,384.42,292.51
2018,2,12,14,15,931.5,68.5,3.15,10.65,564.5,336.77,248.54
2018,2,12,14,30,921.0,67.0,3.1,10.6,535.0,288.37,203.6
2018,2,12,14,45,905.5,65.5,3.05,10.55,499.5,238.42,158.04
2018,2,12,15,0,890.0,64.0,3.0,10.5,464.0,188.64,114.62
2018,2,12,15,15,868.0,61.5,3.0,10.5,423.0,137.79,75.18
2018,2,12,15,30,846.0,59.0,3.0,10.5,382.0,88.23,45.79
2018,2,12,15,45,813.5,56.5,2.4,9.85,336.5,40.69,31.38
2018,2,12,16,0,781.0,54.0,1.8,9.2,291.0,40.04,30.95
2018,2,12,16,15,732.0,50.0,1.7,8.3,243.0,38.14,29.32
2018,2,12,16,30,683.0,46.0,1.6,7.4,195.0,36.29,27.6
2018,2,12,16,45,604.0,40.5,1.5,6.5,148.5,33.04,24.45
2018,2,12,17,0,525.0,35.0,1.4,5.6,102.0,29.86,21.08
2018,2,12,17,15,371.0,26.0,1.55,5.3,63.5,21.0,10.96
2018,2,12,17,30,217.0,17.0,1.7,5.0,25.0,16.2,0.0
2018,2,12,17,45,108.5,8.5,1.85,4.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,-0.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,13,6,45,35.5,3.5,1.75,0.2,3.5,0.0,0.0
2018,2,13,7,0,71.0,7.0,1.8,0.7,7.0,6.67,0.0
2018,2,13,7,15,250.0,18.0,2.1,1.45,36.5,126.51,0.0
2018,2,13,7,30,429.0,29.0,2.4,2.2,66.0,265.79,201.86
2018,2,13,7,45,530.5,35.5,2.65,3.0,111.0,332.07,276.8
2018,2,13,8,0,632.0,42.0,2.9,3.8,156.0,411.03,348.88
2018,2,13,8,15,691.0,47.0,2.85,4.5,204.5,468.06,399.44
2018,2,13,8,30,750.0,52.0,2.8,5.2,253.0,525.98,448.25
2018,2,13,8,45,788.0,55.5,2.7,5.9,300.5,569.56,483.11
2018,2,13,9,0,826.0,59.0,2.6,6.6,348.0,612.15,515.61
2018,2,13,9,15,853.5,61.5,2.4,7.3,392.0,645.26,538.88
2018,2,13,9,30,881.0,64.0,2.2,8.0,436.0,671.57,555.88
2018,2,13,9,45,901.0,65.0,2.05,8.75,475.0,693.44,568.5
2018,2,13,10,0,921.0,66.0,1.9,9.5,514.0,712.61,578.76
2018,2,13,10,15,933.0,67.5,1.75,10.0,546.5,723.89,583.47
2018,2,13,10,30,945.0,69.0,1.6,10.5,579.0,731.97,585.8
2018,2,13,10,45,953.0,70.5,1.45,11.0,604.5,733.96,583.69
2018,2,13,11,0,961.0,72.0,1.3,11.5,630.0,732.55,579.21
2018,2,13,11,15,966.0,72.5,1.15,11.8,647.5,724.6,570.42
2018,2,13,11,30,971.0,73.0,1.0,12.1,665.0,713.26,558.65
2018,2,13,11,45,973.5,73.5,0.9,12.4,675.0,696.96,543.84
2018,2,13,12,0,976.0,74.0,0.8,12.7,685.0,677.4,526.62
2018,2,13,12,15,976.5,74.5,0.75,12.85,687.0,653.47,507.0
2018,2,13,12,30,977.0,75.0,0.7,13.0,689.0,626.53,484.94
2018,2,13,12,45,975.5,74.5,0.65,13.2,683.0,594.63,458.87
2018,2,13,13,0,974.0,74.0,0.6,13.4,677.0,560.11,430.39
2018,2,13,13,15,969.0,74.0,0.65,13.45,662.5,521.95,399.74
2018,2,13,13,30,964.0,74.0,0.7,13.5,648.0,481.7,366.55
2018,2,13,13,45,956.5,73.0,0.75,13.55,626.0,437.68,329.47
2018,2,13,14,0,949.0,72.0,0.8,13.6,604.0,392.18,290.14
2018,2,13,14,15,937.5,71.0,0.85,13.5,574.5,344.23,248.11
2018,2,13,14,30,926.0,70.0,0.9,13.4,545.0,295.59,204.85
2018,2,13,14,45,909.5,68.0,0.95,13.3,508.5,244.62,159.99
2018,2,13,15,0,893.0,66.0,1.0,13.2,472.0,193.92,116.87
2018,2,13,15,15,871.0,64.5,1.0,13.2,431.0,143.53,78.29
2018,2,13,15,30,849.0,63.0,1.0,13.2,390.0,88.89,44.47
2018,2,13,15,45,818.5,59.0,0.85,12.3,344.0,42.55,32.74
2018,2,13,16,0,788.0,55.0,0.7,11.4,298.0,40.74,31.34
2018,2,13,16,15,742.0,51.0,0.8,10.7,250.0,38.88,29.72
2018,2,13,16,30,696.0,47.0,0.9,10.0,202.0,37.06,28.04
2018,2,13,16,45,618.5,41.5,1.0,9.25,154.5,33.84,24.93
2018,2,13,17,0,541.0,36.0,1.1,8.5,107.0,30.7,21.63
2018,2,13,17,15,386.5,27.0,1.1,8.2,67.0,21.79,11.89
2018,2,13,17,30,232.0,18.0,1.1,7.9,27.0,17.16,0.0
2018,2,13,17,45,116.0,9.0,1.15,7.6,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,14,6,45,31.0,3.5,0.95,3.05,3.5,0.0,0.0
2018,2,14,7,0,62.0,7.0,1.0,3.2,7.0,31.9,0.0
2018,2,14,7,15,226.0,18.5,1.1,3.9,36.5,135.82,0.0
2018,2,14,7,30,390.0,30.0,1.2,4.6,66.0,249.95,191.06
2018,2,14,7,45,409.0,41.5,1.35,5.3,99.0,284.85,234.99
2018,2,14,8,0,428.0,53.0,1.5,6.0,132.0,320.49,269.43
2018,2,14,8,15,548.5,57.5,1.55,6.45,188.0,406.13,343.14
2018,2,14,8,30,669.0,62.0,1.6,6.9,244.0,496.35,417.61
2018,2,14,8,45,728.0,63.5,1.7,7.35,294.0,545.13,456.97
2018,2,14,9,0,787.0,65.0,1.8,7.8,344.0,597.91,498.29
2018,2,14,9,15,685.5,90.5,1.85,8.35,354.5,575.55,477.99
2018,2,14,9,30,584.0,116.0,1.9,8.9,365.0,543.19,450.15
2018,2,14,9,45,339.0,161.5,1.95,9.4,309.0,414.95,344.33
2018,2,14,10,0,94.0,207.0,2.0,9.9,253.0,277.77,228.39
2018,2,14,10,15,79.0,219.5,2.2,10.5,260.0,278.37,228.2
2018,2,14,10,30,64.0,232.0,2.4,11.1,267.0,278.58,227.13
2018,2,14,10,45,79.5,234.0,2.6,11.7,279.5,288.33,234.61
2018,2,14,11,0,95.0,236.0,2.8,12.3,292.0,297.89,241.85
2018,2,14,11,15,223.0,248.5,2.9,12.65,384.5,399.78,324.39
2018,2,14,11,30,351.0,261.0,3.0,13.0,477.0,496.13,399.7
2018,2,14,11,45,458.5,231.0,3.1,13.3,517.5,530.46,426.28
2018,2,14,12,0,566.0,201.0,3.2,13.6,558.0,553.89,444.32
2018,2,14,12,15,717.0,153.5,3.3,13.65,607.0,582.64,466.79
2018,2,14,12,30,868.0,106.0,3.4,13.7,656.0,599.59,479.34
2018,2,14,12,45,910.5,93.0,3.45,13.75,665.0,581.65,463.54
2018,2,14,13,0,953.0,80.0,3.5,13.8,674.0,559.2,443.73
2018,2,14,13,15,948.5,79.0,3.65,13.65,659.5,520.91,411.44
2018,2,14,13,30,944.0,78.0,3.8,13.5,645.0,480.58,376.66
2018,2,14,13,45,936.5,77.0,3.9,13.4,623.0,437.21,338.38
2018,2,14,14,0,929.0,76.0,4.0,13.3,601.0,392.42,297.99
2018,2,14,14,15,918.5,74.5,4.1,12.95,572.0,345.06,255.05
2018,2,14,14,30,908.0,73.0,4.2,12.6,543.0,296.97,210.94
2018,2,14,14,45,894.5,71.0,4.3,12.3,508.0,247.31,165.81
2018,2,14,15,0,881.0,69.0,4.4,12.0,473.0,197.66,122.27
2018,2,14,15,15,859.0,66.5,4.4,12.0,431.5,141.5,77.59
2018,2,14,15,30,837.0,64.0,4.4,12.0,390.0,91.94,46.66
2018,2,14,15,45,808.5,60.5,4.25,10.85,345.0,43.57,33.82
2018,2,14,16,0,780.0,57.0,4.1,9.7,300.0,42.22,32.83
2018,2,14,16,15,670.0,55.0,3.9,8.85,240.0,42.04,32.77
2018,2,14,16,30,560.0,53.0,3.7,8.0,180.0,38.43,29.48
2018,2,14,16,45,550.5,45.0,3.45,7.15,145.0,33.72,25.02
2018,2,14,17,0,541.0,37.0,3.2,6.3,110.0,31.51,22.58
2018,2,14,17,15,386.0,28.0,3.25,5.9,69.5,22.56,13.0
2018,2,14,17,30,231.0,19.0,3.3,5.5,29.0,18.11,0.0
2018,2,14,17,45,115.5,9.5,3.3,5.15,14.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,3.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.0,2.75,0.65,5.0,0.0,0.0
2018,2,15,7,0,108.0,10.0,2.9,1.0,10.0,53.85,0.0
2018,2,15,7,15,286.0,20.0,3.15,1.6,42.0,166.06,0.0
2018,2,15,7,30,464.0,30.0,3.4,2.2,74.0,278.93,220.13
2018,2,15,7,45,566.5,36.0,3.6,2.8,121.0,356.01,299.5
2018,2,15,8,0,669.0,42.0,3.8,3.4,168.0,436.83,373.3
2018,2,15,8,15,728.0,46.0,3.9,4.1,218.0,494.14,424.5
2018,2,15,8,30,787.0,50.0,4.0,4.8,268.0,552.28,474.1
2018,2,15,8,45,825.5,53.5,4.1,5.45,317.0,597.34,511.11
2018,2,15,9,0,864.0,57.0,4.2,6.1,366.0,636.51,542.2
2018,2,15,9,15,891.5,58.0,4.25,6.75,411.0,668.62,566.14
2018,2,15,9,30,919.0,59.0,4.3,7.4,456.0,698.72,587.25
2018,2,15,9,45,938.5,60.5,4.35,8.05,496.5,721.53,602.34
2018,2,15,10,0,958.0,62.0,4.4,8.7,537.0,741.46,615.08
2018,2,15,10,15,971.0,63.0,4.45,9.2,570.5,753.16,621.79
2018,2,15,10,30,984.0,64.0,4.5,9.7,604.0,761.53,626.06
2018,2,15,10,45,993.0,64.5,4.55,10.2,630.0,763.08,625.26
2018,2,15,11,0,1002.0,65.0,4.6,10.7,656.0,761.11,621.96
2018,2,15,11,15,1009.0,65.0,4.6,11.0,675.0,753.64,614.87
2018,2,15,11,30,1016.0,65.0,4.6,11.3,694.0,742.6,605.18
2018,2,15,11,45,1019.5,65.0,4.65,11.65,704.5,725.72,590.28
2018,2,15,12,0,1023.0,65.0,4.7,12.0,715.0,705.41,572.6
2018,2,15,12,15,1023.5,65.5,4.7,12.15,717.0,680.44,551.28
2018,2,15,12,30,1024.0,66.0,4.7,12.3,719.0,652.3,527.19
2018,2,15,12,45,1021.5,66.0,4.7,12.45,712.5,619.0,498.67
2018,2,15,13,0,1019.0,66.0,4.7,12.6,706.0,582.98,467.47
2018,2,15,13,15,1014.0,66.0,4.65,12.6,691.0,543.22,432.78
2018,2,15,13,30,1009.0,66.0,4.6,12.6,676.0,501.25,395.55
2018,2,15,13,45,1002.0,65.5,4.55,12.65,653.5,456.03,354.81
2018,2,15,14,0,995.0,65.0,4.5,12.7,631.0,409.19,311.87
2018,2,15,14,15,985.0,63.5,4.4,12.55,601.0,359.13,265.79
2018,2,15,14,30,975.0,62.0,4.3,12.4,571.0,308.18,218.5
2018,2,15,14,45,960.5,60.5,4.15,12.3,534.0,255.63,170.28
2018,2,15,15,0,946.0,59.0,4.0,12.2,497.0,203.08,123.81
2018,2,15,15,15,925.5,57.5,4.0,12.2,454.5,150.09,81.52
2018,2,15,15,30,905.0,56.0,4.0,12.2,412.0,98.17,48.65
2018,2,15,15,45,875.0,53.0,3.15,11.2,364.5,46.32,36.24
2018,2,15,16,0,845.0,50.0,2.3,10.2,317.0,41.61,32.22
2018,2,15,16,15,800.5,47.0,2.15,9.05,267.5,39.41,30.38
2018,2,15,16,30,756.0,44.0,2.0,7.9,218.0,34.16,25.65
2018,2,15,16,45,684.5,39.5,1.85,6.8,169.0,31.71,23.3
2018,2,15,17,0,613.0,35.0,1.7,5.7,120.0,29.37,20.81
2018,2,15,17,15,452.5,27.5,1.7,5.3,76.5,24.0,14.58
2018,2,15,17,30,292.0,20.0,1.7,4.9,33.0,16.97,0.0
2018,2,15,17,45,146.0,10.0,1.75,4.55,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,16,6,45,56.5,5.0,0.95,1.5,5.5,0.0,0.0
2018,2,16,7,0,113.0,10.0,0.9,1.8,11.0,56.3,0.0
2018,2,16,7,15,287.0,20.0,1.1,2.45,43.5,169.27,7.3
2018,2,16,7,30,461.0,30.0,1.3,3.1,76.0,280.09,221.49
2018,2,16,7,45,557.0,36.0,1.5,3.8,122.0,353.67,294.46
2018,2,16,8,0,653.0,42.0,1.7,4.5,168.0,430.93,363.43
2018,2,16,8,15,709.0,46.5,1.75,5.2,217.0,486.85,411.78
2018,2,16,8,30,765.0,51.0,1.8,5.9,266.0,543.56,458.44
2018,2,16,8,45,800.5,54.5,1.8,6.6,313.5,586.41,491.85
2018,2,16,9,0,836.0,58.0,1.8,7.3,361.0,628.15,523.03
2018,2,16,9,15,861.0,60.5,1.85,7.9,405.0,655.25,542.31
2018,2,16,9,30,886.0,63.0,1.9,8.5,449.0,685.15,562.66
2018,2,16,9,45,904.0,64.5,1.9,9.1,488.0,706.61,575.93
2018,2,16,10,0,922.0,66.0,1.9,9.7,527.0,725.27,587.04
2018,2,16,10,15,934.5,67.5,1.95,10.1,560.0,737.07,593.87
2018,2,16,10,30,947.0,69.0,2.0,10.5,593.0,745.63,598.45
2018,2,16,10,45,956.0,70.0,2.05,10.95,619.0,747.82,598.38
2018,2,16,11,0,965.0,71.0,2.1,11.4,645.0,746.59,596.0
2018,2,16,11,15,970.5,72.0,2.1,11.75,663.5,739.49,589.36
2018,2,16,11,30,976.0,73.0,2.1,12.1,682.0,728.95,580.21
2018,2,16,11,45,979.0,74.0,2.1,12.4,692.5,713.34,566.74
2018,2,16,12,0,982.0,75.0,2.1,12.7,703.0,694.41,550.71
2018,2,16,12,15,982.5,74.5,2.15,12.95,704.5,669.2,530.28
2018,2,16,12,30,983.0,74.0,2.2,13.2,706.0,640.98,507.27
2018,2,16,12,45,981.0,74.5,2.3,13.4,700.0,609.47,481.61
2018,2,16,13,0,979.0,75.0,2.4,13.6,694.0,575.31,453.27
2018,2,16,13,15,975.0,74.0,2.45,13.65,679.5,536.27,420.56
2018,2,16,13,30,971.0,73.0,2.5,13.7,665.0,495.09,385.31
2018,2,16,13,45,963.5,72.5,2.55,13.8,642.5,451.01,346.79
2018,2,16,14,0,956.0,72.0,2.6,13.9,620.0,405.43,306.1
2018,2,16,14,15,944.5,70.5,2.55,13.8,590.0,356.43,261.99
2018,2,16,14,30,933.0,69.0,2.5,13.7,560.0,306.76,216.79
2018,2,16,14,45,918.0,67.0,2.45,13.6,523.5,255.45,170.51
2018,2,16,15,0,903.0,65.0,2.4,13.5,487.0,204.27,125.76
2018,2,16,15,15,882.0,63.0,2.4,13.5,445.5,152.76,84.73
2018,2,16,15,30,861.0,61.0,2.4,13.5,404.0,102.4,52.35
2018,2,16,15,45,831.0,58.0,1.75,12.5,357.5,46.82,36.49
2018,2,16,16,0,801.0,55.0,1.1,11.5,311.0,40.31,30.9
2018,2,16,16,15,757.5,51.0,1.1,10.75,262.5,38.44,29.32
2018,2,16,16,30,714.0,47.0,1.1,10.0,214.0,36.59,27.65
2018,2,16,16,45,606.0,42.5,1.15,9.25,161.5,34.22,25.36
2018,2,16,17,0,498.0,38.0,1.2,8.5,109.0,29.27,20.53
2018,2,16,17,15,396.5,29.5,1.2,8.35,72.0,23.63,14.31
2018,2,16,17,30,295.0,21.0,1.2,8.2,35.0,17.8,0.0
2018,2,16,17,45,147.5,10.5,1.15,8.05,17.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,0.7,4.75,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,0.7,4.9,12.0,55.57,0.0
2018,2,17,7,15,278.0,21.5,0.7,5.55,45.0,169.13,40.16
2018,2,17,7,30,448.0,32.0,0.7,6.2,78.0,285.53,224.4
2018,2,17,7,45,542.0,38.5,0.75,6.8,124.0,350.78,287.52
2018,2,17,8,0,636.0,45.0,0.8,7.4,170.0,427.7,353.93
2018,2,17,8,15,692.5,49.5,0.75,8.05,219.0,483.87,400.21
2018,2,17,8,30,749.0,54.0,0.7,8.7,268.0,540.78,444.59
2018,2,17,8,45,785.5,57.5,0.6,9.3,315.5,584.09,475.89
2018,2,17,9,0,822.0,61.0,0.5,9.9,363.0,626.35,504.83
2018,2,17,9,15,848.5,63.5,0.5,10.5,407.0,659.22,526.79
2018,2,17,9,30,875.0,66.0,0.5,11.1,451.0,685.13,542.6
2018,2,17,9,45,894.5,67.0,0.45,11.7,490.0,706.94,554.53
2018,2,17,10,0,914.0,68.0,0.4,12.3,529.0,726.04,564.38
2018,2,17,10,15,926.0,69.5,0.4,12.8,561.5,737.47,569.83
2018,2,17,10,30,938.0,71.0,0.4,13.3,594.0,745.69,573.22
2018,2,17,10,45,946.5,72.0,0.35,13.85,619.5,747.55,571.45
2018,2,17,11,0,955.0,73.0,0.3,14.4,645.0,746.02,567.59
2018,2,17,11,15,960.5,73.0,0.4,14.9,662.5,737.91,561.97
2018,2,17,11,30,966.0,73.0,0.5,15.4,680.0,726.42,554.22
2018,2,17,11,45,968.0,73.5,0.6,15.95,689.5,709.79,541.89
2018,2,17,12,0,970.0,74.0,0.7,16.5,699.0,689.93,527.05
2018,2,17,12,15,971.0,74.0,0.75,16.65,701.0,665.79,509.01
2018,2,17,12,30,972.0,74.0,0.8,16.8,703.0,638.63,488.43
2018,2,17,12,45,970.5,73.5,0.9,17.0,696.5,606.7,464.33
2018,2,17,13,0,969.0,73.0,1.0,17.2,690.0,572.13,437.54
2018,2,17,13,15,964.5,72.5,1.05,17.2,675.5,533.65,406.95
2018,2,17,13,30,960.0,72.0,1.1,17.2,661.0,493.07,373.85
2018,2,17,13,45,953.5,70.5,1.2,17.2,639.0,448.86,337.22
2018,2,17,14,0,947.0,69.0,1.3,17.2,617.0,403.11,298.18
2018,2,17,14,15,935.5,68.0,1.35,17.05,587.0,354.92,256.24
2018,2,17,14,30,924.0,67.0,1.4,16.9,557.0,306.04,212.99
2018,2,17,14,45,909.0,65.5,1.45,16.75,521.0,255.52,168.43
2018,2,17,15,0,894.0,64.0,1.5,16.6,485.0,205.12,125.08
2018,2,17,15,15,873.0,61.5,1.5,16.6,443.5,153.57,84.32
2018,2,17,15,30,852.0,59.0,1.5,16.6,402.0,103.22,51.69
2018,2,17,15,45,822.5,56.5,1.35,15.45,356.5,54.17,34.06
2018,2,17,16,0,793.0,54.0,1.2,14.3,311.0,39.32,29.64
2018,2,17,16,15,747.5,50.5,1.25,13.2,262.5,37.84,28.47
2018,2,17,16,30,702.0,47.0,1.3,12.1,214.0,36.4,27.24
2018,2,17,16,45,630.5,42.0,1.35,11.0,166.5,33.62,24.65
2018,2,17,17,0,559.0,37.0,1.4,9.9,119.0,30.91,21.9
2018,2,17,17,15,422.5,29.0,1.55,9.4,77.5,22.99,13.89
2018,2,17,17,30,286.0,21.0,1.7,8.9,36.0,17.58,0.0
2018,2,17,17,45,143.0,10.5,1.85,8.45,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,6,45,2.0,3.0,3.7,5.25,3.0,0.0,0.0
2018,2,18,7,0,4.0,6.0,3.8,5.5,6.0,7.4,0.0
2018,2,18,7,15,28.0,22.0,4.15,5.85,25.0,43.83,12.88
2018,2,18,7,30,52.0,38.0,4.5,6.2,44.0,79.31,60.62
2018,2,18,7,45,151.0,55.0,4.8,6.55,83.0,160.58,133.49
2018,2,18,8,0,250.0,72.0,5.1,6.9,122.0,238.9,203.65
2018,2,18,8,15,360.5,79.0,5.2,7.2,172.5,327.15,281.47
2018,2,18,8,30,471.0,86.0,5.3,7.5,223.0,410.35,353.56
2018,2,18,8,45,435.5,102.0,5.4,7.8,245.0,415.41,357.19
2018,2,18,9,0,400.0,118.0,5.5,8.1,267.0,417.08,357.5
2018,2,18,9,15,336.5,146.5,5.5,8.35,282.0,399.86,341.14
2018,2,18,9,30,273.0,175.0,5.5,8.6,297.0,390.59,330.96
2018,2,18,9,45,252.5,195.0,5.5,8.9,315.0,398.31,335.6
2018,2,18,10,0,232.0,215.0,5.5,9.2,333.0,394.39,330.73
2018,2,18,10,15,460.5,180.0,5.55,9.4,432.5,535.14,448.49
2018,2,18,10,30,689.0,145.0,5.6,9.6,532.0,660.84,550.54
2018,2,18,10,45,824.5,111.0,5.65,9.85,594.5,712.17,591.2
2018,2,18,11,0,960.0,77.0,5.7,10.1,657.0,758.01,625.73
2018,2,18,11,15,964.5,79.0,5.8,10.2,675.5,751.23,619.69
2018,2,18,11,30,969.0,81.0,5.9,10.3,694.0,741.01,611.32
2018,2,18,11,45,970.5,82.0,6.0,10.4,704.0,724.35,597.01
2018,2,18,12,0,972.0,83.0,6.1,10.5,714.0,704.45,579.99
2018,2,18,12,15,973.0,83.0,6.25,10.4,716.0,680.07,559.77
2018,2,18,12,30,974.0,83.0,6.4,10.3,718.0,652.66,536.74
2018,2,18,12,45,971.5,83.5,6.55,10.25,712.0,620.88,509.61
2018,2,18,13,0,969.0,84.0,6.7,10.2,706.0,586.5,479.76
2018,2,18,13,15,964.0,83.5,6.8,10.0,691.0,547.52,445.69
2018,2,18,13,30,959.0,83.0,6.9,9.8,676.0,506.49,409.08
2018,2,18,13,45,951.0,82.5,7.05,9.55,653.5,462.35,369.16
2018,2,18,14,0,943.0,82.0,7.2,9.3,631.0,416.78,327.06
2018,2,18,14,15,931.0,81.0,7.15,8.95,601.0,368.28,281.73
2018,2,18,14,30,919.0,80.0,7.1,8.6,571.0,319.15,235.34
2018,2,18,14,45,810.5,97.5,7.1,8.3,510.0,259.43,183.87
2018,2,18,15,0,702.0,115.0,7.1,8.0,449.0,208.27,141.89
2018,2,18,15,15,766.0,94.5,7.1,8.0,430.0,160.76,98.52
2018,2,18,15,30,830.0,74.0,7.1,8.0,411.0,111.0,60.32
2018,2,18,15,45,803.0,70.0,6.85,7.2,366.0,61.62,39.87
2018,2,18,16,0,776.0,66.0,6.6,6.4,321.0,49.12,39.57
2018,2,18,16,15,727.5,62.0,6.3,5.95,271.5,47.65,38.31
2018,2,18,16,30,679.0,58.0,6.0,5.5,222.0,42.12,33.21
2018,2,18,16,45,600.5,51.5,5.7,5.0,173.0,38.74,29.94
2018,2,18,17,0,522.0,45.0,5.4,4.5,124.0,35.37,26.45
2018,2,18,17,15,380.5,35.5,5.3,4.2,81.5,29.05,19.63
2018,2,18,17,30,239.0,26.0,5.2,3.9,39.0,22.6,0.91
2018,2,18,17,45,119.5,13.0,5.1,3.6,19.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,5.0,3.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,3.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,2.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,2.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,2.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,0.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,0.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.15,-0.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,-0.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,6.0,2.55,-0.2,6.5,0.0,0.0
2018,2,19,7,0,72.0,12.0,2.7,0.1,13.0,42.04,0.0
2018,2,19,7,15,245.0,25.0,2.9,0.6,49.0,162.39,82.01
2018,2,19,7,30,418.0,38.0,3.1,1.1,85.0,280.37,230.81
2018,2,19,7,45,523.5,44.5,3.3,1.6,132.5,358.39,305.47
2018,2,19,8,0,629.0,51.0,3.5,2.1,180.0,441.21,380.25
2018,2,19,8,15,690.0,55.5,3.45,2.55,230.5,495.45,428.34
2018,2,19,8,30,751.0,60.0,3.4,3.0,281.0,555.8,479.16
2018,2,19,8,45,792.0,62.5,3.35,3.45,329.5,601.31,515.9
2018,2,19,9,0,833.0,65.0,3.3,3.9,378.0,645.83,550.54
2018,2,19,9,15,861.0,67.0,3.2,4.2,423.5,679.53,575.07
2018,2,19,9,30,889.0,69.0,3.1,4.5,469.0,706.16,593.19
2018,2,19,9,45,909.5,69.5,2.95,4.8,508.5,728.35,607.33
2018,2,19,10,0,930.0,70.0,2.8,5.1,548.0,747.79,619.16
2018,2,19,10,15,941.0,71.5,2.7,5.3,580.5,758.6,624.84
2018,2,19,10,30,952.0,73.0,2.6,5.5,613.0,766.13,628.17
2018,2,19,10,45,961.0,74.0,2.5,5.7,639.0,768.29,627.57
2018,2,19,11,0,970.0,75.0,2.4,5.9,665.0,766.98,624.55
2018,2,19,11,15,974.5,76.0,2.4,6.0,683.0,759.05,617.69
2018,2,19,11,30,979.0,77.0,2.4,6.1,701.0,747.67,608.47
2018,2,19,11,45,980.5,77.5,2.35,6.2,710.5,730.35,593.95
2018,2,19,12,0,982.0,78.0,2.3,6.3,720.0,709.77,576.5
2018,2,19,12,15,981.5,78.5,2.35,6.45,721.5,684.78,556.0
2018,2,19,12,30,981.0,79.0,2.4,6.6,723.0,656.78,532.86
2018,2,19,12,45,978.5,79.0,2.45,6.7,716.5,624.31,505.91
2018,2,19,13,0,976.0,79.0,2.5,6.8,710.0,589.23,476.33
2018,2,19,13,15,896.0,99.5,2.5,6.75,669.0,532.95,429.56
2018,2,19,13,30,816.0,120.0,2.5,6.7,628.0,477.85,383.36
2018,2,19,13,45,781.0,127.5,2.55,6.7,600.5,431.76,343.56
2018,2,19,14,0,746.0,135.0,2.6,6.7,573.0,388.95,305.66
2018,2,19,14,15,770.0,121.5,2.55,6.65,554.5,348.3,267.72
2018,2,19,14,30,794.0,108.0,2.5,6.6,536.0,308.37,229.36
2018,2,19,14,45,827.0,93.0,2.5,6.55,513.5,262.07,184.99
2018,2,19,15,0,860.0,78.0,2.5,6.5,491.0,211.78,137.74
2018,2,19,15,15,825.5,77.5,2.5,6.5,446.5,161.23,96.09
2018,2,19,15,30,791.0,77.0,2.5,6.5,402.0,113.47,63.27
2018,2,19,15,45,671.5,83.5,2.1,6.15,337.5,67.48,44.81
2018,2,19,16,0,552.0,90.0,1.7,5.8,273.0,62.98,52.39
2018,2,19,16,15,492.5,81.0,1.55,5.1,226.0,58.34,48.32
2018,2,19,16,30,433.0,72.0,1.4,4.4,179.0,52.81,43.29
2018,2,19,16,45,428.5,58.0,1.25,3.65,144.0,44.04,35.08
2018,2,19,17,0,424.0,44.0,1.1,2.9,109.0,34.07,25.57
2018,2,19,17,15,366.5,34.0,1.15,2.55,75.5,27.32,18.5
2018,2,19,17,30,309.0,24.0,1.2,2.2,42.0,20.24,3.12
2018,2,19,17,45,154.5,12.0,1.25,1.85,21.0,11.44,0.0
2018,2,19,18,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,20,6,45,18.0,4.5,1.6,-3.8,5.0,0.0,0.0
2018,2,20,7,0,36.0,9.0,1.7,-3.2,10.0,24.02,0.0
2018,2,20,7,15,237.0,22.5,1.75,-2.5,48.5,159.64,94.75
2018,2,20,7,30,438.0,36.0,1.8,-1.8,87.0,290.72,242.26
2018,2,20,7,45,494.5,43.5,1.85,-1.15,127.0,343.98,294.99
2018,2,20,8,0,551.0,51.0,1.9,-0.5,167.0,399.56,346.06
2018,2,20,8,15,375.0,81.5,1.8,0.45,169.0,341.89,297.0
2018,2,20,8,30,199.0,112.0,1.7,1.4,171.0,265.55,229.88
2018,2,20,8,45,137.0,134.0,1.55,2.3,178.0,243.06,209.03
2018,2,20,9,0,75.0,156.0,1.4,3.2,185.0,217.18,184.63
2018,2,20,9,15,81.0,175.5,1.3,3.85,210.0,241.65,204.44
2018,2,20,9,30,87.0,195.0,1.2,4.5,235.0,265.79,223.3
2018,2,20,9,45,164.0,209.5,1.1,5.1,292.0,343.93,287.39
2018,2,20,10,0,241.0,224.0,1.0,5.7,349.0,422.61,349.18
2018,2,20,10,15,398.5,203.5,1.05,6.0,425.0,519.85,426.33
2018,2,20,10,30,556.0,183.0,1.1,6.3,501.0,607.46,493.64
2018,2,20,10,45,721.0,142.0,1.15,6.65,572.5,680.89,548.97
2018,2,20,11,0,886.0,101.0,1.2,7.0,644.0,743.56,594.8
2018,2,20,11,15,925.0,92.0,1.25,7.15,673.0,745.86,595.27
2018,2,20,11,30,964.0,83.0,1.3,7.3,702.0,747.93,596.45
2018,2,20,11,45,965.0,84.0,1.3,7.5,711.5,730.93,582.56
2018,2,20,12,0,966.0,85.0,1.3,7.7,721.0,710.71,566.04
2018,2,20,12,15,967.0,84.5,1.35,7.8,722.5,685.86,546.65
2018,2,20,12,30,968.0,84.0,1.4,7.9,724.0,658.01,524.65
2018,2,20,12,45,967.0,83.0,1.45,8.0,717.5,625.66,498.77
2018,2,20,13,0,966.0,82.0,1.5,8.1,711.0,590.67,470.26
2018,2,20,13,15,961.0,81.5,1.55,8.05,696.0,551.69,438.15
2018,2,20,13,30,956.0,81.0,1.6,8.0,681.0,510.65,403.49
2018,2,20,13,45,948.0,80.5,1.65,8.0,658.5,466.51,365.29
2018,2,20,14,0,940.0,80.0,1.7,8.0,636.0,420.93,324.86
2018,2,20,14,15,929.0,78.5,1.7,7.9,606.0,372.29,281.0
2018,2,20,14,30,918.0,77.0,1.7,7.8,576.0,322.95,235.78
2018,2,20,14,45,885.0,79.0,1.75,7.7,534.5,271.01,189.06
2018,2,20,15,0,852.0,81.0,1.8,7.6,493.0,215.84,140.74
2018,2,20,15,15,615.5,115.0,1.8,7.6,399.5,163.54,106.73
2018,2,20,15,30,379.0,149.0,1.8,7.6,306.0,137.07,98.03
2018,2,20,15,45,316.5,137.0,1.65,7.0,258.0,108.83,84.13
2018,2,20,16,0,254.0,125.0,1.5,6.4,210.0,93.25,79.67
2018,2,20,16,15,247.5,108.5,1.4,5.7,181.0,82.33,70.05
2018,2,20,16,30,241.0,92.0,1.3,5.0,152.0,71.0,59.82
2018,2,20,16,45,198.5,75.0,1.15,4.3,117.5,58.82,48.53
2018,2,20,17,0,156.0,58.0,1.0,3.6,83.0,46.23,36.59
2018,2,20,17,15,97.5,40.5,1.0,3.3,54.0,32.84,23.45
2018,2,20,17,30,39.0,23.0,1.0,3.0,25.0,19.86,5.01
2018,2,20,17,45,19.5,11.5,1.0,2.7,12.5,10.96,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,1.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,21,6,45,23.0,5.5,0.85,0.65,6.0,0.0,0.0
2018,2,21,7,0,46.0,11.0,0.9,0.7,12.0,30.4,0.0
2018,2,21,7,15,182.5,26.5,1.05,1.05,46.0,141.0,90.49
2018,2,21,7,30,319.0,42.0,1.2,1.4,80.0,237.86,196.63
2018,2,21,7,45,482.0,45.0,1.35,1.7,133.0,341.18,289.67
2018,2,21,8,0,645.0,48.0,1.5,2.0,186.0,447.81,382.58
2018,2,21,8,15,701.0,52.0,1.55,2.65,236.0,504.37,430.48
2018,2,21,8,30,757.0,56.0,1.6,3.3,286.0,561.61,477.02
2018,2,21,8,45,793.5,59.5,1.6,3.95,334.5,605.76,510.98
2018,2,21,9,0,830.0,63.0,1.6,4.6,383.0,648.84,542.7
2018,2,21,9,15,856.5,65.0,1.6,5.15,428.0,676.6,561.16
2018,2,21,9,30,883.0,67.0,1.6,5.7,473.0,707.39,581.65
2018,2,21,9,45,902.0,69.0,1.6,6.25,513.0,730.44,595.98
2018,2,21,10,0,921.0,71.0,1.6,6.8,553.0,750.69,608.16
2018,2,21,10,15,933.0,72.5,1.55,7.15,586.0,762.24,613.86
2018,2,21,10,30,945.0,74.0,1.5,7.5,619.0,770.53,617.33
2018,2,21,10,45,953.5,75.5,1.5,7.85,645.5,772.92,617.18
2018,2,21,11,0,962.0,77.0,1.5,8.2,672.0,771.86,614.74
2018,2,21,11,15,967.0,78.0,1.5,8.4,690.0,764.29,608.14
2018,2,21,11,30,972.0,79.0,1.5,8.6,708.0,753.28,599.27
2018,2,21,11,45,974.0,80.0,1.55,8.8,718.0,736.84,586.83
2018,2,21,12,0,976.0,81.0,1.6,9.0,728.0,717.1,571.09
2018,2,21,12,15,975.5,82.0,1.7,9.15,730.0,692.6,552.09
2018,2,21,12,30,975.0,83.0,1.8,9.3,732.0,665.09,530.41
2018,2,21,12,45,972.5,82.5,1.95,9.4,725.0,632.13,504.52
2018,2,21,13,0,970.0,82.0,2.1,9.5,718.0,596.59,475.88
2018,2,21,13,15,964.5,82.0,2.15,9.5,703.0,557.61,443.43
2018,2,21,13,30,959.0,82.0,2.2,9.5,688.0,516.58,408.49
2018,2,21,13,45,950.5,81.0,2.2,9.5,665.0,471.55,369.32
2018,2,21,14,0,942.0,80.0,2.2,9.5,642.0,425.14,328.05
2018,2,21,14,15,929.5,79.5,2.15,9.35,611.5,376.69,284.31
2018,2,21,14,30,917.0,79.0,2.1,9.2,581.0,327.65,239.37
2018,2,21,14,45,899.5,77.5,2.0,9.05,544.0,276.25,192.45
2018,2,21,15,0,882.0,76.0,1.9,8.9,507.0,220.01,142.47
2018,2,21,15,15,860.5,74.0,1.9,8.9,465.0,168.46,99.32
2018,2,21,15,30,839.0,72.0,1.9,8.9,423.0,118.3,63.51
2018,2,21,15,45,753.0,75.5,1.5,8.3,364.5,72.76,44.62
2018,2,21,16,0,667.0,79.0,1.1,7.7,306.0,53.78,43.63
2018,2,21,16,15,661.0,68.5,1.05,7.05,265.0,47.79,38.34
2018,2,21,16,30,655.0,58.0,1.0,6.4,224.0,41.47,32.61
2018,2,21,16,45,577.0,52.0,0.95,5.75,175.5,38.52,29.82
2018,2,21,17,0,499.0,46.0,0.9,5.1,127.0,35.59,26.82
2018,2,21,17,15,339.5,35.5,1.0,4.7,82.0,28.31,19.45
2018,2,21,17,30,180.0,25.0,1.1,4.3,37.0,19.78,6.49
2018,2,21,17,45,101.0,14.0,1.15,3.9,19.5,13.34,0.0
2018,2,21,18,0,22.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,3.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,-0.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,22,6,45,79.5,7.5,2.8,0.6,10.0,0.0,0.0
2018,2,22,7,0,159.0,15.0,3.0,1.1,20.0,83.77,0.0
2018,2,22,7,15,325.5,25.5,3.2,1.6,58.5,210.26,146.32
2018,2,22,7,30,492.0,36.0,3.4,2.1,97.0,322.38,268.84
2018,2,22,7,45,581.0,42.0,3.6,2.65,146.0,388.53,332.19
2018,2,22,8,0,670.0,48.0,3.8,3.2,195.0,465.26,401.11
2018,2,22,8,15,723.0,52.0,3.85,3.75,245.0,520.92,449.6
2018,2,22,8,30,776.0,56.0,3.9,4.3,295.0,577.07,496.41
