Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,676.23,514.35
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,630.14,480.3
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,582.7,444.05
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,532.74,404.69
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,482.04,363.41
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,429.25,319.25
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,376.45,273.83
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,322.35,226.39
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,269.09,179.59
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,209.1,129.3
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,157.66,89.06
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,107.84,57.49
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,61.49,48.6
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,49.85,38.65
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,49.59,38.64
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,48.5,37.83
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,47.53,36.98
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,40.65,30.63
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,33.43,23.67
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,23.21,12.41
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,16.2,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,33.7,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,88.7,61.28
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,206.4,169.96
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,328.02,277.3
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,421.07,358.51
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,521.23,442.85
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,584.29,493.82
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,648.94,543.03
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,693.39,575.05
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,736.57,605.41
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,784.7,639.38
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,836.42,675.46
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,869.37,697.22
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,900.01,717.29
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,916.17,727.1
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,936.98,740.47
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,952.53,750.49
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,964.95,758.4
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,970.67,761.72
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,973.1,762.88
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,969.91,760.16
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,963.38,755.22
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,950.8,746.34
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,935.0,735.24
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,913.8,720.29
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,889.63,703.18
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,861.52,683.42
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,830.75,661.61
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,794.64,635.67
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,756.33,607.82
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,715.02,575.64
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,672.08,541.49
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,594.81,478.78
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,524.33,420.95
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,416.85,333.87
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,339.57,271.74
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,321.89,256.99
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,294.74,233.85
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,243.9,193.41
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,201.44,160.86
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,180.62,144.43
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,160.69,128.85
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,148.01,118.46
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,125.51,101.67
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,98.51,83.67
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,74.28,62.09
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,73.05,61.12
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,65.32,54.02
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,52.22,41.78
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,38.67,28.87
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,25.42,14.87
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,13.34,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,30.4,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,78.81,56.33
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,117.43,95.9
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,158.5,133.88
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,148.4,126.42
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,138.18,117.86
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,76.43,63.13
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,19.48,11.52
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,32.04,22.47
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,44.62,33.31
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,159.63,133.04
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,279.71,233.49
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,394.4,327.5
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,497.27,409.49
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,440.3,361.77
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,369.68,303.52
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,387.42,317.96
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,392.56,322.13
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,472.8,386.22
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,551.24,447.46
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,541.44,437.42
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,530.82,427.25
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,452.49,365.5
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,385.01,311.68
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,386.33,313.15
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,387.09,313.95
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,491.26,397.74
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,585.47,471.4
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,589.97,475.23
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,591.05,476.62
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,566.33,456.93
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,541.05,436.73
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,534.67,432.34
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,523.34,422.96
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,476.78,384.48
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,431.86,346.89
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,402.54,319.89
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,361.34,281.04
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,317.61,238.2
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,269.82,190.42
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,216.12,142.78
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,165.82,101.48
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,119.19,74.22
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,94.92,71.91
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,69.96,58.44
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,51.51,41.78
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,50.9,41.33
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,50.0,40.47
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,42.52,33.34
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,34.04,25.06
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,23.1,13.47
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,15.25,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.72,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,89.77,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,208.42,161.25
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,291.59,244.92
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,382.89,326.86
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,453.82,388.81
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,528.37,451.01
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,591.0,500.84
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,655.15,548.82
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,709.35,587.04
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,759.41,621.12
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,803.76,649.99
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,846.64,677.21
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,881.47,698.7
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,914.02,718.43
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,939.47,731.9
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,954.67,738.19
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,971.17,746.11
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,984.58,751.94
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,990.43,753.61
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,992.89,753.25
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,989.01,748.28
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,981.74,741.3
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,969.33,731.34
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,953.62,719.39
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,932.98,704.87
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,909.28,688.42
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,881.02,669.19
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,850.03,648.12
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,814.81,623.54
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,777.23,597.29
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,735.78,566.61
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,692.62,533.94
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,645.07,497.45
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,596.43,459.3
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,546.31,419.83
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,495.48,378.48
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,441.82,333.42
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,382.94,283.24
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,327.66,234.96
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,273.74,187.48
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,221.81,142.65
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,171.19,101.62
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,120.16,67.15
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,72.5,47.08
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,51.6,40.84
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,49.1,38.78
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,47.62,37.62
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,46.15,36.35
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,42.01,32.44
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,37.79,28.13
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,25.93,15.9
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,18.11,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.95,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.7,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,6.48,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,8.33,1.58
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,10.18,3.33
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,20.86,12.84
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,31.55,22.29
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,31.56,22.24
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,31.57,22.16
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,39.02,28.56
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,46.49,34.88
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,82.82,65.93
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,121.14,98.0
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,113.97,91.43
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,107.03,85.21
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,153.05,123.33
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,199.44,160.87
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,300.36,242.25
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,392.68,313.94
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,540.13,427.57
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,684.19,533.03
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,675.61,523.87
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,665.76,515.38
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,656.7,508.29
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,646.7,500.54
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,595.57,461.91
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,552.01,428.7
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,507.26,395.08
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,462.72,361.3
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,482.01,376.73
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,497.23,388.54
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,478.28,374.32
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,459.28,360.14
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,469.21,368.41
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,468.66,367.96
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,437.68,343.94
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,405.26,318.25
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,385.99,300.94
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,360.75,276.76
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,322.09,238.87
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,274.69,191.46
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,221.85,143.88
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,167.45,97.67
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,115.06,61.0
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,64.73,38.37
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,47.46,37.36
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,45.85,36.07
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,43.67,34.28
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,41.46,32.32
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,34.48,25.83
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,31.06,22.34
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,23.69,14.38
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,15.91,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,38.79,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,142.16,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,254.52,202.2
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,335.08,281.19
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,423.75,360.45
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,492.77,420.61
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,561.31,477.96
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,620.8,523.9
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,681.13,568.6
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,731.74,604.45
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,781.63,638.89
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,822.31,666.12
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,854.07,686.46
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,887.13,707.33
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,917.76,726.26
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,941.96,740.46
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,963.35,752.71
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,978.51,760.74
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,990.47,766.69
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,995.93,768.73
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,997.99,768.61
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,994.28,764.48
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,987.13,758.18
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,974.14,748.15
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,957.84,736.0
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,936.58,720.95
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,912.22,703.81
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,879.77,680.85
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,845.06,656.29
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,809.13,630.57
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,771.02,603.18
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,686.85,537.83
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,609.65,476.97
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,610.81,478.52
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,598.07,467.58
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,538.36,418.74
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,478.78,369.65
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,433.78,330.16
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,389.76,289.67
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,335.63,241.35
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,282.29,193.52
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,222.02,141.34
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,170.29,99.03
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,118.99,63.66
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,70.82,42.03
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,52.42,41.17
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,46.68,36.25
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,45.05,34.98
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,43.39,33.56
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,39.05,29.53
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,34.55,25.1
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,25.93,16.18
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,15.94,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,35.13,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,137.08,24.38
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,243.83,193.33
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,324.89,269.44
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,413.77,346.74
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,483.2,404.98
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,556.35,463.41
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,612.71,505.2
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,674.21,548.96
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,725.05,583.68
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,775.33,617.2
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,817.56,644.47
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,858.14,670.22
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,883.29,684.9
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,913.37,703.09
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,936.57,716.81
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,956.97,728.7
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,971.88,736.94
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,983.66,743.22
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,988.68,745.21
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,990.32,745.12
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,986.17,741.15
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,978.61,735.06
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,965.38,725.42
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,948.89,713.73
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,927.54,698.84
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,903.18,681.98
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,874.49,662.23
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,843.08,640.61
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,808.05,616.57
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,770.68,590.75
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,729.69,561.65
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,686.82,529.5
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,640.79,494.13
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,593.47,456.87
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,543.04,416.52
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,491.91,374.42
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,439.51,330.2
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,387.11,284.8
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,333.64,237.54
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,280.92,190.69
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,227.73,145.06
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,169.27,97.7
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,118.81,62.77
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,71.3,40.94
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,50.27,39.0
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,48.8,37.93
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,42.19,32.23
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,39.95,30.31
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,35.88,26.56
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,31.64,22.42
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,24.34,14.92
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,16.62,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,40.48,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,144.66,50.17
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,250.38,200.61
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,329.02,274.13
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,415.36,349.3
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,484.64,407.38
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,557.53,465.48
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,612.73,505.56
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,673.01,547.28
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,722.9,579.48
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,772.18,610.04
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,813.16,634.89
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,852.5,658.15
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,877.14,671.72
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,906.71,688.75
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,930.76,701.0
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,952.04,711.41
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,966.93,718.46
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,978.7,723.63
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,983.57,724.73
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,985.12,723.89
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,981.37,719.8
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,974.27,713.72
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,962.52,704.65
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,947.48,693.63
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,926.95,679.84
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,903.36,664.13
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,874.73,645.04
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,843.38,624.17
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,808.79,601.21
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,771.84,576.55
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,730.45,548.09
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,687.21,516.65
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,641.54,482.71
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,594.55,446.91
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,544.76,408.55
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,494.29,368.41
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,441.95,325.55
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,389.62,281.45
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,335.82,235.22
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,282.78,189.22
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,229.86,144.45
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,171.77,98.04
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,122.08,64.07
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,75.56,42.68
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,52.93,40.65
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,47.16,35.82
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,44.78,33.96
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,42.28,31.87
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,38.33,28.32
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,34.25,24.39
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,26.11,16.29
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,17.47,0.0
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,38.81,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,145.89,67.73
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,252.46,202.88
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,336.09,279.4
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,427.29,358.05
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,498.84,417.69
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,573.99,477.45
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,633.74,520.72
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,690.57,559.49
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,719.98,576.21
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,742.05,587.25
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,790.07,617.26
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,832.66,642.34
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,875.4,666.81
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,916.44,689.51
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,922.76,690.21
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,924.92,688.78
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,957.12,708.0
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,978.71,719.85
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,951.86,700.09
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,907.3,669.16
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,880.58,649.17
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,851.73,627.53
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,821.56,605.87
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,790.11,583.27
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,780.93,576.77
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,769.82,568.72
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,750.64,555.06
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,729.91,540.35
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,736.85,547.36
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,734.59,547.34
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,721.14,539.07
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,699.36,524.29
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,649.98,487.4
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,600.64,449.94
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,553.09,413.36
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,503.38,373.91
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,450.79,331.04
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,398.19,287.0
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,337.92,236.43
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,284.45,190.53
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,231.74,145.92
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,180.7,104.99
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,129.53,69.61
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,81.45,46.27
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,56.47,43.49
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,50.06,38.14
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,46.17,35.0
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,42.03,31.5
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,38.1,28.0
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,34.02,24.12
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,27.36,17.39
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,19.14,0.0
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,26.66,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,108.1,57.57
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,178.3,142.13
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,240.65,198.82
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,308.8,258.11
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,354.39,296.64
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,400.69,334.21
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,462.75,382.53
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,527.05,430.62
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,636.84,512.57
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,747.48,588.9
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,794.58,617.58
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,836.65,642.8
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,871.12,662.54
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,903.41,680.61
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,929.93,693.04
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,953.91,703.57
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,965.04,705.64
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,981.16,711.0
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,986.73,710.8
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,989.02,708.8
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,984.63,702.67
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,976.96,694.75
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,963.77,687.64
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,947.42,678.57
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,927.22,666.05
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,904.08,651.68
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,875.91,635.15
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,845.13,616.72
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,810.01,594.57
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,772.74,570.78
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,731.91,543.28
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,689.36,513.34
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,643.77,480.43
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,597.02,445.7
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,547.89,408.35
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,498.21,369.36
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,446.34,327.46
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,389.02,280.4
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,336.0,235.42
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,284.04,190.83
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,231.75,146.98
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,181.38,106.69
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,132.45,72.67
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,80.81,45.29
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,54.04,41.44
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,52.88,40.69
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,50.4,38.79
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,47.8,36.64
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,43.26,32.6
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,38.54,28.14
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,29.14,19.03
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,18.25,1.7
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,38.87,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,137.95,83.96
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,225.15,182.85
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,314.28,263.25
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,413.72,349.26
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,471.89,398.41
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,531.88,446.88
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,604.98,503.45
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,680.83,558.72
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,728.77,590.85
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,780.69,625.16
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,822.8,651.65
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,863.36,676.55
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,897.03,696.28
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,920.78,708.93
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,944.74,722.24
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,965.9,733.61
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,979.62,740.01
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,990.24,744.49
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,995.34,746.8
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,997.14,747.09
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,992.69,742.86
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,984.94,736.62
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,972.58,727.88
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,957.01,717.12
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,936.51,703.54
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,913.03,687.96
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,874.23,661.75
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,837.29,636.76
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,810.73,619.12
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,782.52,600.12
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,741.57,571.54
