Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,566.33,419.83
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,541.38,402.65
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,510.58,379.09
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,463.03,341.69
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,412.36,300.25
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,358.84,255.16
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,305.86,209.77
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,254.16,166.06
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,203.68,124.16
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,155.09,87.23
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,109.07,58.83
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,63.7,49.76
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,50.75,38.84
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,48.99,37.58
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,47.12,36.13
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,43.41,32.92
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,39.54,29.35
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,33.1,23.24
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.37,15.67
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,17.63,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.77,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,5.24,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,10.19,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,18.55,9.82
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,26.92,17.53
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,37.15,26.7
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,47.4,35.73
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,64.28,50.36
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,81.58,65.1
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,109.61,88.78
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,137.69,112.08
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,210.14,172.75
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,275.46,225.99
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,427.3,349.85
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,585.15,472.47
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,616.71,493.82
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,647.11,514.95
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,644.13,508.38
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,638.64,500.29
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,705.4,549.01
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,783.13,603.42
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,781.7,597.92
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,769.37,585.76
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,710.55,538.99
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,642.73,486.32
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,604.2,457.82
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,566.14,429.23
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,579.21,438.92
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,590.77,447.15
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,562.02,427.18
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,534.01,407.66
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,482.83,370.99
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,434.41,335.74
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,350.77,272.96
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,270.73,211.48
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,298.53,234.09
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,324.36,254.95
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,302.72,238.69
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,281.61,222.81
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,269.42,213.83
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,256.91,204.44
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,254.13,201.86
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,248.54,196.6
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,236.74,185.61
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,227.2,176.12
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,190.2,147.27
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,156.27,121.91
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,116.52,91.79
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,92.75,77.47
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,68.7,56.29
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,50.15,39.75
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,46.21,36.18
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,42.07,32.21
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,35.29,25.63
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.72,16.49
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.56,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.77,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,15.73,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,29.13,11.15
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,77.36,59.59
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,118.07,96.96
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,154.07,129.42
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,190.31,161.35
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,288.81,246.84
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,384.57,327.67
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,493.95,416.87
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,596.76,497.88
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,689.75,566.93
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,779.84,630.67
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,836.67,668.56
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,890.37,703.61
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,915.64,717.9
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,938.09,730.39
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,935.24,725.96
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,924.13,716.13
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,947.66,730.87
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,963.35,739.89
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,988.22,755.84
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,1019.09,775.81
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,989.31,754.41
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,964.18,736.66
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,942.9,721.52
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,914.29,700.95
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,888.2,682.56
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,860.15,662.61
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,797.53,614.74
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,737.3,568.27
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,709.56,548.28
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,681.03,527.31
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,669.27,519.92
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,652.45,508.21
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,557.53,435.14
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,477.74,373.05
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,442.93,346.17
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,410.08,320.47
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,400.85,312.45
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,385.18,298.18
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,345.26,264.71
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,297.99,224.95
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,263.16,196.3
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,223.76,164.54
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,176.13,131.42
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,149.31,116.21
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,127.76,101.75
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,113.7,96.11
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,86.49,72.29
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,59.51,48.27
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,52.81,42.21
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,45.77,35.61
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,35.98,26.31
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.75,15.9
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.49,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.72,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,64.41,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,159.72,93.63
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,249.76,202.23
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,342.84,286.53
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,415.82,350.74
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,493.99,416.25
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,557.23,466.52
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,618.76,511.97
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,675.46,551.88
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,732.45,590.57
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,779.74,620.79
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,826.05,649.52
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,865.67,672.69
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,895.83,688.87
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,925.29,705.11
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,952.35,719.56
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,974.72,730.31
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,994.3,739.18
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,1008.46,744.51
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,1019.52,747.92
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,1023.07,747.22
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,1023.33,744.64
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,1018.91,739.41
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,1011.17,732.27
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,997.68,724.51
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,981.03,714.68
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,960.0,701.36
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,936.04,686.1
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,906.75,667.66
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,874.95,647.41
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,840.07,625.38
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,803.05,601.56
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,749.38,564.4
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,698.9,527.05
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,647.52,489.31
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,599.45,453.15
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,553.22,418.27
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,506.01,381.6
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,467.56,350.02
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,418.43,308.68
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,367.83,264.91
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,322.31,224.08
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,262.76,173.7
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,211.2,130.35
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,160.45,90.66
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,112.08,58.98
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,66.12,40.42
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,52.56,40.59
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,46.03,35.12
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,44.39,33.85
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,41.8,31.62
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,39.14,29.14
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,33.61,23.85
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,27.86,17.59
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,17.16,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,8.58,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,72.19,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,176.65,111.03
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,263.6,214.22
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,354.21,296.8
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,424.76,359.71
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,500.24,424.09
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,557.74,471.39
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,621.29,519.98
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,674.39,558.96
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,727.57,597.15
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,773.48,628.7
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,818.3,658.87
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,847.41,676.96
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,881.9,699.19
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,910.15,717.0
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,935.9,732.99
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,956.53,745.45
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,974.31,755.94
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,986.15,762.34
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,994.9,766.71
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,999.41,768.31
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,1000.72,767.87
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,995.89,763.51
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,987.86,757.14
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,976.12,747.52
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,961.25,735.86
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,939.6,719.3
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,915.2,700.97
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,889.48,681.92
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,860.88,660.9
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,826.27,635.31
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,789.48,608.21
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,749.96,580.84
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,708.65,550.58
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,664.34,516.65
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,618.71,480.83
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,570.05,442.48
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,520.66,402.31
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,469.85,359.84
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,419.0,316.08
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,367.07,270.06
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,315.77,223.99
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,263.64,178.15
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,213.1,134.59
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,156.64,89.27
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,110.04,58.07
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,65.45,39.16
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,50.74,39.45
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,45.1,34.64
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,44.21,33.98
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,41.2,31.3
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,38.07,28.34
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,32.96,23.4
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,27.68,17.62
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,17.11,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,8.58,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,77.52,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,188.94,124.85
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,276.64,225.14
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,369.56,309.39
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,440.7,372.7
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,512.93,434.43
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,575.85,485.78
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,640.61,535.38
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,694.51,574.59
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,748.48,612.75
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,794.32,644.13
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,831.82,668.8
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,869.29,693.43
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,904.87,716.43
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,934.6,735.45
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,961.82,752.68
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,984.23,765.82
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,1003.76,776.98
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,1016.18,783.7
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,1025.45,788.38
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,1028.14,788.22
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,1027.53,785.97
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,1022.66,781.1
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,1014.45,774.11
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,1001.06,763.85
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,984.48,751.54
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,963.43,736.25
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,939.43,719.01
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,910.64,698.25
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,879.32,675.78
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,843.25,650.39
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,805.17,623.48
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,765.18,595.53
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,723.36,564.51
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,678.11,529.47
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,631.52,492.66
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,582.63,453.59
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,533.07,412.92
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,481.72,369.84
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,430.41,325.61
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,377.47,278.85
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,325.21,232.03
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,266.29,180.7
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,215.54,136.76
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,165.13,96.09
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,117.41,63.57
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,71.61,43.11
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,53.93,42.44
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,47.29,36.75
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,45.72,35.48
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,43.19,33.25
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,40.61,30.78
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,35.15,25.51
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.5,19.42
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.9,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,8.58,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,52.95,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,138.74,94.36
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,195.4,158.81
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,254.06,212.7
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,320.61,271.53
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,392.6,332.89
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,495.15,417.48
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,601.06,501.16
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,665.34,548.04
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,727.81,592.38
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,775.47,624.45
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,822.24,655.31
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,859.74,678.61
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,895.37,700.29
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,907.27,705.28
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,914.7,707.44
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,893.06,689.51
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,857.93,661.03
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,849.29,651.71
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,840.74,642.28
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,848.36,645.24
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,853.64,646.5
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,852.75,643.67
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,849.66,639.46
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,848.36,637.59
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,844.87,634.26
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,835.33,627.36
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,823.72,619.06
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,816.2,616.09
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,802.8,608.82
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,776.67,591.4
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,748.47,572.2
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,707.39,542.29
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,668.98,513.87
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,634.08,488.87
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,597.57,461.75
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,563.82,436.21
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,528.08,407.31
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,478.34,366.04
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,427.32,322.47
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,376.07,277.46
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,319.17,227.45
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,266.79,181.51
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,216.07,137.74
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,166.82,98.05
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,120.21,66.05
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,74.59,44.74
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,49.29,38.25
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,48.61,37.88
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,47.92,37.42
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,45.1,34.96
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,42.19,32.23
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,36.37,26.62
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.9,19.05
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,18.26,1.34
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,8.58,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,61.13,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,146.79,102.99
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,198.55,161.84
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,252.63,211.91
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,319.15,271.07
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,391.2,333.32
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,436.47,370.91
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,481.41,407.05
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,531.82,446.34
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,582.55,484.83
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,628.04,518.17
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,673.12,550.5
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,714.13,579.2
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,759.62,610.64
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,790.44,630.13
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,819.08,647.83
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,850.81,669.05
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,880.38,688.54
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,939.21,729.39
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,990.07,763.0
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,1000.2,767.77
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,1007.26,770.73
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,1016.93,776.12
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,1031.31,784.88
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,1018.12,774.07
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,1001.68,761.31
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,980.72,745.42
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,956.73,727.55
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,927.29,706.43
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,895.22,683.5
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,860.0,658.08
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,822.54,631.06
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,781.58,602.16
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,738.71,570.68
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,692.85,535.27
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,645.6,498.05
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,595.94,458.63
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,545.43,417.47
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,493.62,374.02
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,441.52,329.26
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,387.18,281.83
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,333.39,234.2
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,279.9,186.99
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,227.56,141.77
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,174.97,99.41
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,124.29,64.49
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,68.18,35.75
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,44.43,33.1
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,43.04,32.11
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,41.6,31.0
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,39.2,28.95
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,36.77,26.71
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,29.56,20.11
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,25.39,15.74
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.1,2.18
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,9.53,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,92.7,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,211.47,152.1
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,293.17,237.76
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,383.06,316.98
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,453.37,377.74
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,524.78,436.88
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,587.25,485.94
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,651.43,533.49
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,705.71,571.3
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,760.04,607.99
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,799.15,632.86
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,844.04,661.5
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,880.81,683.46
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,915.63,703.75
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,945.62,720.04
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,973.06,734.39
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,992.6,744.27
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,1009.09,752.19
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,1019.16,755.93
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,1025.92,757.65
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,1029.58,758.87
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,1029.93,758.1
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,1024.49,753.1
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,1015.78,746.15
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,1001.49,736.44
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,984.09,724.81
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,963.69,711.27
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,940.38,695.83
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,909.71,676.08
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,876.7,654.64
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,841.12,631.14
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,803.75,606.19
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,763.82,579.76
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,722.2,550.16
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,677.05,516.91
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,630.77,481.91
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,582.75,444.87
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,534.23,406.42
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,482.7,364.7
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,431.35,321.87
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,379.72,277.3
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,322.61,227.92
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,271.62,184.2
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,222.5,142.46
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,173.49,103.18
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,127.3,71.14
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,77.21,44.77
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,54.1,42.15
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,52.53,41.03
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,50.86,39.73
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,47.78,37.08
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,44.58,34.12
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,38.4,28.27
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.41,20.4
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.83,4.94
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,10.48,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.95,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,6.2,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,11.12,2.92
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,19.47,10.85
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,27.84,18.36
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,39.48,28.63
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,51.13,38.77
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,75.85,60.0
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,101.07,81.31
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,138.01,112.32
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,175.28,143.02
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,310.29,255.44
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,426.74,348.83
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,636.08,515.94
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,836.89,664.31
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,883.45,693.28
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,934.65,726.19
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,958.86,740.02
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,972.42,746.68
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,988.54,755.62
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,1001.87,762.69
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,1006.84,764.46
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,1008.63,764.26
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,1004.25,760.21
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,996.7,754.17
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,984.12,745.24
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,968.48,734.32
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,948.53,720.5
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,925.74,704.89
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,896.67,685.6
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,865.35,664.62
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,830.55,641.29
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,794.05,616.46
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,754.73,589.04
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,713.8,558.39
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,670.58,525.49
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,626.22,490.89
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,578.88,453.03
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,530.92,413.72
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,481.45,372.28
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,426.75,325.75
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,375.71,280.73
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,325.6,235.84
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,274.78,190.93
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,225.56,148.02
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,177.14,108.18
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,125.41,70.45
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,80.45,47.22
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,54.72,43.25
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,53.19,42.12
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,51.54,40.81
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,47.65,37.37
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,43.53,33.54
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,37.77,28.02
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.36,20.64
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,20.2,6.37
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,11.44,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,9.21,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,66.24,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,170.2,127.36
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,226.98,187.37
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,296.42,250.8
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,226.79,193.72
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,138.27,117.01
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,134.33,112.37
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,116.74,95.38
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,136.43,111.53
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,155.85,127.1
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,173.61,141.2
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,191.43,155.16
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,214.77,173.5
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,238.14,191.61
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,294.26,235.83
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,338.4,269.75
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,458.99,365.39
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,580.58,458.2
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,709.95,556.33
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,826.9,642.47
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,907.18,699.71
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,975.41,745.68
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,978.42,746.6
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,987.2,752.14
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,975.24,743.84
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,960.32,733.94
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,940.68,720.62
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,918.32,705.4
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,890.83,686.93
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,861.01,666.71
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,827.39,643.61
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,791.81,618.91
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,753.85,592.23
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,714.18,562.28
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,671.36,529.47
