Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,627.35,494.91
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,580.13,456.92
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,532.32,417.49
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,478.52,372.46
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,428.85,329.46
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,377.9,284.28
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,327.87,239.24
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,277.13,194.15
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,227.98,151.02
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,179.9,111.12
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,128.48,73.17
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,84.0,49.64
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,56.81,45.37
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,54.99,43.99
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,53.03,42.4
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,49.63,39.4
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,46.07,36.06
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,39.96,30.18
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.92,22.21
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,21.39,8.13
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,12.39,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,1.71
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,7.41
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,12.86
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,19.87
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,26.79
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,46.52
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,84.5,67.33
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,115.05,92.95
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,145.75,118.19
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,171.8,139.29
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,198.03,160.2
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,309.64,251.03
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,426.49,342.24
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,500.73,398.42
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,575.93,454.02
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,564.48,442.32
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,551.29,429.99
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,579.71,450.16
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,607.26,469.28
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,701.03,538.88
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,781.19,596.95
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,846.98,645.8
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,901.74,686.53
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,933.78,709.24
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,960.17,727.2
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,940.09,713.42
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,917.27,698.1
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,890.53,680.37
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,861.35,660.82
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,828.64,638.72
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,793.8,615.18
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,754.82,588.42
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,714.2,558.6
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,670.84,525.74
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,626.33,491.15
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,579.35,453.87
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,531.8,415.09
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,482.1,373.67
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,432.5,331.17
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,376.35,282.15
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,326.48,237.37
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,275.3,192.7
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,227.13,151.18
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,179.42,111.32
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,127.94,72.75
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,83.85,48.69
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,54.47,43.25
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,52.54,41.76
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,50.47,40.06
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,47.38,37.32
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,44.14,34.28
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,38.4,28.75
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.41,22.64
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.94,8.59
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,12.39,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,17.54,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,98.17,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,185.86,142.0
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,254.07,209.66
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,333.88,281.24
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,383.17,325.1
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,433.91,368.23
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,468.46,396.14
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,506.62,425.62
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,584.06,486.16
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,659.45,542.48
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,716.87,582.65
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,774.72,622.2
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,794.75,633.61
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,811.54,642.91
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,794.03,627.73
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,771.4,608.5
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,826.83,647.73
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,881.08,684.17
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,709.12,553.68
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,512.69,400.56
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,500.69,390.29
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,476.86,370.41
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,514.97,399.16
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,560.73,432.89
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,617.17,477.51
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,668.4,517.44
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,691.92,533.53
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,712.6,547.63
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,694.85,534.9
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,675.49,521.17
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,703.42,544.41
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,724.53,561.77
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,687.58,533.9
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,650.57,505.95
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,634.65,494.59
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,614.93,479.39
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,555.79,432.92
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,504.33,391.79
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,452.3,349.94
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,405.98,312.17
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,369.6,279.29
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,324.28,237.19
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,283.04,198.91
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,232.59,153.13
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,183.14,112.03
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,136.02,77.39
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,90.64,52.6
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,52.97,41.68
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,51.35,40.48
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,49.61,39.08
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,46.05,35.94
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,42.28,32.46
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,36.91,27.33
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,31.29,21.67
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.32,9.48
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,12.39,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,22.42,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,104.13,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,191.07,147.28
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,264.86,218.79
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,349.01,293.79
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,417.43,353.35
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,490.17,414.1
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,550.81,462.86
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,613.5,510.56
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,667.03,548.79
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,717.17,583.32
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,762.71,613.62
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,807.35,642.58
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,841.74,664.0
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,874.04,683.74
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,908.05,704.12
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,932.08,717.29
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,953.89,729.89
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,973.06,740.71
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,986.45,747.26
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,996.9,751.95
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,1000.39,753.09
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,1000.78,752.31
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,996.59,748.59
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,989.27,742.9
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,976.96,734.37
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,961.65,723.9
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,941.62,710.45
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,918.85,695.12
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,892.04,677.58
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,862.74,658.2
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,829.76,635.95
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,794.55,612.29
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,756.04,586.29
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,715.78,557.68
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,672.23,525.19
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,627.42,490.77
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,580.46,453.45
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,532.79,414.56
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,483.49,373.47
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,434.12,331.17
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,383.42,286.4
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,333.35,241.47
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,275.72,191.12
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,225.99,147.45
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,177.19,106.61
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,130.73,72.2
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,85.69,47.22
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,52.17,40.85
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,46.39,35.93
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,45.56,35.35
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,43.04,33.16
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,40.41,30.72
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,35.85,26.34
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.13,21.51
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.67,10.23
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,13.34,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,20.91,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,102.02,0.49
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,186.75,144.61
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,255.52,211.28
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,336.9,284.18
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,255.74,217.28
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,139.08,116.23
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,153.9,128.2
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,175.67,145.29
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,226.41,187.51
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,278.11,229.57
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,352.91,289.76
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,416.41,339.59
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,453.5,366.93
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,490.33,393.7
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,534.6,426.12
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,578.73,457.85
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,730.82,574.4
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,865.16,673.41
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,937.35,721.09
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,1006.23,765.81
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,1010.22,766.3
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,1011.09,765.34
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,1007.33,761.55
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1000.4,755.77
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,987.94,746.51
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,972.44,735.32
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,952.64,721.71
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,930.03,706.19
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,902.7,688.16
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,872.97,668.79
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,838.51,645.4
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,802.11,620.43
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,751.42,584.95
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,703.36,548.49
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,654.29,510.8
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,609.11,475.39
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,563.17,439.55
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,517.84,403.35
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,475.18,368.37
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,428.3,328.59
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,378.31,285.03
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,327.91,240.3
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,277.32,196.53
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,229.28,155.24
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,182.37,113.93
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,138.04,78.68
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,93.33,53.41
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,52.72,41.52
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,51.48,40.65
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,50.14,39.62
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,47.44,37.27
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,44.63,34.65
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,39.37,29.61
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,33.88,24.06
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.87,11.64
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,15.25,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,18.21,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,97.56,11.7
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,178.59,139.38
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,251.47,209.02
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,335.77,284.92
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,396.04,338.67
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,459.32,393.09
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,508.26,433.53
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,557.48,472.85
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,616.53,518.93
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,676.62,563.68
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,745.07,613.78
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,810.98,660.74
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,850.79,687.23
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,889.04,712.35
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,921.05,732.83
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,950.89,751.64
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,965.24,759.68
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,985.29,771.99
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,999.09,779.72
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,1009.93,785.5
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,1014.34,787.3
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,1015.61,787.07
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,1011.83,783.63
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1004.88,778.1
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,991.97,768.73
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,976.09,757.37
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,955.07,742.72
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,931.42,726.2
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,904.75,707.36
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,875.7,686.77
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,842.47,662.96
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,807.3,637.65
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,768.82,610.18
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,728.82,579.51
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,685.58,545.48
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,641.26,509.93
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,594.41,471.74
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,543.31,429.45
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,494.0,387.58
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,444.89,344.86
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,393.73,299.45
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,343.55,254.22
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,293.3,209.33
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,239.21,161.88
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,191.41,121.79
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,146.81,88.37
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,104.03,63.65
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,69.74,56.95
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,68.98,56.58
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,68.21,56.14
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,60.61,49.38
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,53.38,42.77
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,43.86,33.83
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.92,24.29
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,24.64,13.51
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,15.25,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,4.6,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.63,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.05
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,15.85
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,23.43
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,35.78
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,62.1,48.6
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,95.48,77.48
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,129.24,106.21
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,155.69,128.37
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,182.35,150.4
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,228.8,188.85
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,265.4,218.58
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,329.24,270.41
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,393.63,321.6
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,418.72,340.23
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,457.47,369.35
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,586.76,471.99
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,703.71,561.99
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,784.29,622.16
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,851.94,672.31
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,909.63,715.35
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,962.55,752.53
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,979.77,763.33
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,991.82,770.84
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,979.96,760.97
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,965.19,749.33
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,946.66,735.3
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,925.39,719.42
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,886.31,691.15
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,844.48,660.8
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,818.41,641.9
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,791.11,621.82
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,721.12,567.03
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,659.93,518.37
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,593.02,466.41
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,537.52,422.63
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,516.36,407.55
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,493.61,389.98
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,454.29,358.32
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,413.86,324.86
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,362.99,282.98
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,326.07,252.85
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,285.75,216.82
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,244.31,178.43
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,204.43,147.96
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,180.18,132.86
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,146.17,110.89
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,118.87,101.39
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,110.73,94.49
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,94.31,79.99
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,74.6,62.27
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,59.52,48.47
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,48.14,37.78
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,36.37,26.54
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,25.28,14.38
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,13.34,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,16.86,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,87.42,25.01
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,167.25,131.08
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,238.79,197.49
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,319.27,268.72
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,386.93,327.22
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,463.43,390.66
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,526.95,441.07
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,592.67,491.28
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,648.2,531.29
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,704.34,570.12
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,751.83,601.12
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,798.79,630.97
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,838.34,655.1
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,871.89,674.69
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,903.83,693.09
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,933.65,709.85
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,958.16,724.23
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,980.2,737.0
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,987.96,740.31
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,1001.75,747.86
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,1005.69,749.18
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,1006.54,748.67
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,1001.82,744.59
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,994.04,738.63
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,982.29,730.55
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,967.57,720.58
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,947.69,707.44
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,925.11,692.46
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,897.44,674.46
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,867.49,654.77
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,833.84,632.58
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,798.32,608.81
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,759.75,582.83
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,719.62,554.0
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,676.82,522.4
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,632.95,489.34
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,586.27,453.46
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,539.09,416.08
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,485.69,372.83
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,436.43,331.45
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,386.27,287.92
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,337.03,244.45
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,286.79,200.93
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,238.21,158.9
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,190.71,119.29
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,140.09,80.69
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,96.58,54.77
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,57.34,45.29
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,55.95,44.36
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,54.46,43.26
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,52.0,41.21
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,49.46,38.91
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,42.32,32.23
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.54,25.6
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.75,14.14
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,16.2,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,21.07,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,103.72,37.2
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,184.73,145.93
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,238.12,197.91
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,302.92,256.65
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,198.13,168.68
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,77.58,62.24
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,121.66,100.14
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,166.24,137.59
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,210.81,174.88
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,256.21,212.16
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,283.78,233.64
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,311.06,254.62
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,363.27,295.74
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,429.95,347.2
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,473.94,380.07
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,517.76,412.39
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,540.65,428.19
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,562.76,443.52
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,601.11,471.83
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,638.76,499.29
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,690.11,537.09
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,727.85,564.73
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,717.37,554.98
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,705.64,544.67
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,728.8,563.31
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,749.65,579.98
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,825.85,641.5
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,885.94,687.53
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,878.95,682.63
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,873.47,679.3
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,840.67,656.22
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,805.88,631.71
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,767.44,604.36
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,727.33,574.58
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,684.4,541.26
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,640.29,506.32
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,593.64,468.82
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,546.35,429.88
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,496.65,388.09
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,446.95,345.24
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,396.76,300.83
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,341.11,251.42
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,290.51,206.16
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,241.45,162.51
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,192.37,120.74
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,145.8,84.84
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,101.11,57.57
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,54.11,42.86
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,55.07,43.97
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,57.52,46.37
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,53.92,43.23
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,49.46,39.16
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,42.9,32.96
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,37.95,27.93
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,24.69,14.45
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,12.39,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,6.2,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,4.05,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.75,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.48
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,4.7
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,8.87
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.0
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,17.07
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,36.44
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.86,55.69
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,82.02,64.94
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,93.17,74.07
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,112.55,90.08
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,132.01,105.95
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,146.13,117.11
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,160.22,128.15
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,155.39,123.57
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,150.7,119.2
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,174.02,137.72
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,197.31,155.98
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,226.44,178.77
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,255.43,201.22
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,279.8,219.86
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,303.91,238.18
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,284.42,222.5
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,265.22,207.16
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,246.27,192.13
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,227.52,177.25
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,241.42,188.04
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,255.07,198.57
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,275.84,214.73
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,296.16,230.49
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,362.16,282.01
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,423.87,329.45
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,473.45,368.26
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,518.73,403.23
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,544.14,425.64
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,555.82,436.42
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,557.4,438.43
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,550.92,432.06
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,500.77,389.93
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,450.33,346.59
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,387.75,293.33
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,336.41,248.75
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,269.22,196.68
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,226.92,167.26
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,192.45,136.43
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,153.98,103.93
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,107.56,66.25
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,54.72,43.41
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,50.27,39.69
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,44.3,34.49
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,42.11,32.62
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,39.81,30.52
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,36.08,26.92
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,32.25,22.99
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.33,14.42
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,15.15,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,6.04,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,30.05,9.88
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,54.1,39.88
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,118.53,97.56
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,179.96,152.87
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,128.79,108.73
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,64.85,51.54
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,79.49,63.81
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,96.61,77.84
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,107.89,86.97
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,119.12,95.92
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,141.73,114.34
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,164.37,132.49
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,177.9,142.87
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,191.41,153.16
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,198.28,157.99
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,205.19,162.86
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,256.59,203.36
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,320.41,252.62
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,394.41,309.29
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,467.77,364.15
2018,5,24,10,15,92.5,413.0,3.2,15.85,494.0,505.66,391.81
2018,5,24,10,30,111.0,435.0,3.3,16.2,534.0,553.64,426.65
2018,5,24,10,45,136.5,449.0,3.35,16.55,573.5,587.17,450.81
2018,5,24,11,0,162.0,463.0,3.4,16.9,613.0,619.31,473.79
2018,5,24,11,15,154.5,469.5,3.55,17.15,614.0,611.18,467.06
2018,5,24,11,30,147.0,476.0,3.7,17.4,615.0,602.5,460.18
2018,5,24,11,45,225.5,455.0,3.8,17.6,670.0,645.05,493.34
