Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,687.16,522.43
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,645.05,490.89
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,600.15,456.99
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,554.41,421.51
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,507.05,383.68
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,459.42,344.61
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,410.53,303.16
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,362.06,261.24
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,312.52,218.95
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,257.27,171.88
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,208.78,130.56
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,162.25,93.18
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,116.91,61.82
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,74.5,41.15
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,50.15,38.05
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,44.56,33.4
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,42.84,32.04
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,41.04,30.51
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,36.99,26.86
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,32.75,22.84
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,26.4,16.68
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,19.71,6.16
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,12.39,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,71.99,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,173.42,103.99
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,252.95,201.16
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,335.44,275.72
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,402.2,334.52
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,473.91,394.92
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,530.38,440.8
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,592.61,487.94
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,645.49,525.62
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,698.79,562.42
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,744.74,592.71
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,782.93,616.65
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,821.85,640.43
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,859.23,662.66
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,890.54,680.68
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,919.67,697.03
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,943.36,709.81
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,964.45,720.82
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,979.71,727.93
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,992.07,733.19
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,998.1,734.92
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,1000.98,734.73
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,999.7,731.51
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,995.21,726.34
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,985.63,719.26
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,972.92,710.24
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,955.8,698.01
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,935.75,683.94
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,910.28,667.94
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,882.28,650.45
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,851.22,630.28
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,818.04,608.5
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,781.56,585.06
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,743.14,559.93
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,701.49,530.75
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,658.35,498.99
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,612.99,464.81
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,566.62,428.9
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,518.02,390.22
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,468.96,350.1
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,418.3,307.27
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,367.93,263.82
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,316.78,219.95
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,266.63,176.63
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,217.11,134.72
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,162.22,91.04
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,115.3,59.01
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,71.22,38.26
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,47.62,35.74
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,46.84,35.29
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,40.73,30.12
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,38.79,28.47
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,35.46,25.46
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,32.01,22.15
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,25.58,15.91
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,18.82,4.84
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,12.39,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,67.92,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,165.6,93.51
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,246.37,194.95
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,328.99,269.74
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,397.01,329.57
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,470.15,391.12
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,526.94,437.26
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,589.98,485.15
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,644.43,524.19
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,699.38,562.39
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,745.66,592.87
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,791.26,622.12
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,823.65,641.14
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,861.73,663.95
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,892.77,681.71
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,921.7,697.88
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,944.61,710.23
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,964.7,720.69
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,977.97,726.91
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,988.15,731.19
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,995.38,734.05
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,999.51,734.99
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,997.96,732.29
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,993.27,727.68
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,984.55,720.85
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,972.72,712.09
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,955.95,700.03
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,936.25,686.13
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,911.15,670.0
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,883.47,652.09
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,852.19,632.03
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,818.71,610.25
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,782.14,586.09
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,743.62,560.31
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,702.32,531.05
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,659.49,499.32
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,613.45,464.55
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,566.47,428.15
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,517.43,389.19
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,467.95,348.78
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,417.49,306.14
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,367.37,262.91
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,316.41,219.48
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,266.38,176.46
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,216.64,134.28
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,161.23,90.15
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,113.78,57.92
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,69.03,37.21
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,46.95,35.16
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,46.14,34.66
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,43.56,32.57
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,37.3,27.15
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,33.9,24.07
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,30.36,20.68
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,24.8,15.17
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,18.99,3.96
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,81.74,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,191.47,101.45
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,274.96,217.19
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,355.45,291.15
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,422.33,349.86
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,493.51,409.19
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,553.93,456.89
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,616.24,502.3
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,668.98,538.22
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,715.27,568.06
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,760.45,595.98
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,804.77,622.4
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,843.09,644.59
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,879.68,665.15
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,909.99,681.33
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,937.95,695.77
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,960.34,706.54
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,979.84,715.4
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,993.48,720.08
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,1003.94,722.8
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,1010.41,724.3
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,1013.68,723.88
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,1011.21,719.56
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,1005.54,713.39
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,995.26,706.01
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,981.86,696.71
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,963.97,684.3
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,943.15,670.1
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,918.6,655.25
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,891.36,638.53
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,860.29,619.25
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,826.84,598.2
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,789.74,575.16
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,750.7,550.5
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,708.11,522.11
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,664.08,491.0
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,613.26,453.77
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,560.77,414.56
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,510.36,376.02
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,462.05,338.1
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,413.61,298.06
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,362.15,254.46
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,317.65,216.98
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,266.52,173.82
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,216.23,132.01
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,159.89,87.85
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,112.2,56.32
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,67.41,36.57
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,47.4,35.44
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,47.0,35.38
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,40.53,29.96
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,38.2,28.02
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,34.83,24.96
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,31.35,21.59
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,25.34,15.61
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,18.24,2.46
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,10.96,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,58.04,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,143.33,68.17
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,228.72,179.94
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,314.9,257.98
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,383.3,317.97
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,456.81,379.59
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,518.23,428.94
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,581.99,477.61
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,635.99,515.67
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,687.15,550.3
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,733.37,580.11
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,778.79,608.52
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,819.06,633.23
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,857.78,656.46
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,889.53,674.53
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,919.07,690.95
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,933.31,697.06
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,952.77,706.84
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,965.43,711.92
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,975.03,715.1
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,983.27,718.56
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,988.5,720.14
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,987.71,718.24
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,983.87,714.48
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,975.07,708.56
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,963.29,700.77
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,946.74,690.0
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,927.41,677.39
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,904.08,663.14
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,878.24,647.16
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,848.27,628.22
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,816.07,607.54
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,780.2,584.44
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,742.42,559.3
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,695.11,524.96
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,648.01,490.11
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,607.27,460.53
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,566.66,429.7
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,518.12,391.45
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,469.14,351.7
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,418.99,309.16
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,363.34,261.67
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,312.23,218.4
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,262.15,175.48
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,211.63,132.56
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,162.75,93.65
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,116.23,62.47
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,72.53,43.12
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,48.69,37.17
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,47.25,36.14
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,44.47,33.85
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,41.5,31.28
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,37.03,27.18
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,32.34,22.67
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,25.47,15.81
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,18.22,1.09
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,44.24,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,119.94,49.78
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,198.14,155.88
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,277.39,228.48
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,343.77,287.4
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,414.91,348.08
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,474.41,396.97
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,535.91,445.52
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,591.49,487.61
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,647.8,528.3
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,694.94,560.63
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,741.48,591.75
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,782.76,618.52
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,822.73,643.9
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,855.53,663.65
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,886.33,681.8
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,914.79,698.68
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,946.94,718.0
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,972.22,732.47
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,986.63,739.59
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,993.96,742.81
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,998.22,744.12
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,996.42,741.34
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,991.54,736.97
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,982.65,730.6
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,970.74,722.3
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,953.56,710.14
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,933.61,696.19
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,911.92,681.99
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,887.35,665.78
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,859.71,646.97
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,829.12,626.06
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,791.18,600.6
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,751.34,573.54
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,709.09,542.77
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,665.34,509.78
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,619.12,474.32
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,571.94,437.19
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,522.37,397.34
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,472.47,356.08
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,420.9,311.98
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,369.71,267.33
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,318.01,222.69
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,260.53,173.32
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,209.64,130.0
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,160.79,91.28
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,113.59,60.07
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,69.53,41.48
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,53.19,41.13
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,47.38,36.27
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,45.78,35.02
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,44.13,33.61
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,39.76,29.6
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,35.22,25.2
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,26.54,16.65
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,16.65,0.0
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,21.31,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,57.24,17.07
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,121.84,94.14
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,182.67,149.64
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,244.31,204.0
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,309.99,260.28
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,383.17,320.41
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,448.33,372.11
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,505.74,416.17
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,564.68,460.04
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,615.37,496.08
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,666.48,531.43
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,710.55,561.03
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,754.1,589.66
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,792.12,613.63
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,833.8,639.6
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,860.11,654.83
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,884.2,668.52
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,901.1,677.19
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,915.43,684.17
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,926.83,690.31
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,935.61,694.74
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,939.22,695.42
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,940.09,694.36
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,933.9,689.02
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,925.03,681.97
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,910.22,671.04
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,892.95,658.48
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,875.47,647.17
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,855.14,633.76
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,831.9,618.09
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,804.84,599.57
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,769.5,575.14
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,732.58,549.16
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,691.7,519.74
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,649.73,489.03
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,605.83,456.69
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,561.25,422.88
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,510.31,383.44
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,462.9,345.43
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,413.35,304.27
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,364.77,263.15
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,314.88,221.57
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,266.12,180.56
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,217.2,139.92
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,169.88,103.01
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,124.86,73.3
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,82.55,54.57
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,67.32,53.16
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,63.97,50.58
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,59.01,46.47
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,53.72,41.88
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,45.83,34.76
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,38.4,27.8
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,27.76,17.44
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,16.67,0.0
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,30.87,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,88.16,21.6
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,162.09,125.64
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,231.03,189.48
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,297.3,248.25
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,368.84,309.62
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,429.93,360.38
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,493.99,411.68
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,549.63,454.41
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,612.1,500.9
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,663.07,537.29
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,713.9,572.11
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,757.81,601.02
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,800.69,628.66
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,835.46,650.04
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,868.48,669.96
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,896.43,687.22
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,922.19,702.94
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,941.89,714.16
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,953.31,719.81
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,963.14,725.61
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,970.1,729.57
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,953.88,717.62
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,928.76,699.68
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,935.68,704.71
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,934.24,703.7
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,925.24,697.41
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,912.94,688.99
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,858.0,650.54
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,802.38,608.42
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,767.15,582.56
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,732.34,556.67
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,669.73,511.14
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,613.27,469.46
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,559.74,429.39
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,510.12,391.86
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,492.95,379.64
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,473.27,364.89
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,436.36,336.47
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,399.16,307.25
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,366.26,279.66
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,333.08,250.38
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,288.83,214.37
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,248.3,181.6
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,213.36,148.4
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,167.5,107.51
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,119.57,72.31
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,68.86,45.14
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,55.48,43.57
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,52.09,40.79
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,50.29,39.32
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,48.49,37.71
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,42.13,31.83
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,34.44,24.56
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,24.95,15.11
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,15.05,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,18.71,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,52.07,5.11
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,118.64,90.45
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,181.43,148.24
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,267.93,223.63
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,351.0,294.66
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,412.1,345.25
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,476.15,396.35
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,529.98,437.41
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,585.0,478.02
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,634.97,513.35
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,685.0,547.66
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,736.79,582.33
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,782.41,611.45
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,818.45,633.32
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,852.83,653.76
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,882.21,670.9
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,909.48,686.48
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,923.73,693.27
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,935.24,698.37
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,941.94,700.6
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,945.82,701.09
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,957.58,707.28
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,961.26,708.11
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,953.09,701.33
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,942.05,692.85
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,927.27,681.6
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,909.77,668.66
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,888.04,653.77
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,863.69,637.19
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,835.38,617.91
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,804.57,596.93
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,767.81,572.43
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,729.44,545.44
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,688.62,515.99
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,646.62,485.04
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,600.48,450.82
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,553.88,415.4
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,505.6,377.82
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,457.54,339.33
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,408.13,298.3
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,354.26,253.22
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,304.38,211.83
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,256.48,171.86
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,209.1,133.37
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,164.84,100.05
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,122.3,73.37
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,83.81,58.44
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,74.05,58.95
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,71.08,56.75
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,64.83,51.56
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,58.25,45.86
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,48.17,36.79
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,37.62,27.06
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,24.95,14.81
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,11.78,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,23.07,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,67.54,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,139.43,106.52
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,202.92,165.96
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,266.18,222.08
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,334.4,280.66
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,397.54,333.0
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,463.81,385.88
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,521.2,429.91
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,580.26,473.79
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,632.1,510.61
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,684.36,546.66
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,735.1,580.34
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,779.7,608.5
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,816.98,630.94
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,852.69,651.93
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,879.65,667.19
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,904.46,680.92
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,922.95,689.98
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,938.9,697.37
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,950.03,702.74
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,958.39,706.37
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,956.42,702.94
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,957.39,701.66
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,949.66,695.61
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,939.06,687.81
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,924.21,677.16
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,906.61,664.76
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,884.88,650.44
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,860.56,634.38
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,831.5,615.18
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,800.05,594.28
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,763.27,569.67
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,724.86,542.59
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,683.22,512.71
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,640.41,481.47
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,594.62,447.43
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,548.2,411.97
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,500.44,374.49
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,452.51,335.79
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,403.01,294.47
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,354.38,253.09
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,299.35,207.42
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,250.6,166.33
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,201.43,125.83
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,154.08,89.62
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,109.28,61.47
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,67.43,52.93
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,58.43,45.52
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,55.5,43.26
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,51.88,40.29
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,48.03,36.95
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,41.63,31.11
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,34.87,24.7
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,24.27,14.08
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,14.31,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,38.53,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,104.01,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,189.18,144.74
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,270.85,221.94
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,341.77,285.15
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,418.45,350.77
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,482.21,403.29
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,548.88,455.86
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,606.09,498.23
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,664.36,539.47
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,714.56,573.44
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,760.95,603.71
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,802.48,629.55
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,842.66,653.91
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,876.55,673.24
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,908.41,690.88
