Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,877.58,671.03
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,902.18,684.72
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,924.16,696.56
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,940.14,704.53
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,953.16,710.59
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,961.59,714.52
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,966.96,716.53
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,964.83,713.9
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,959.65,709.38
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,937.45,694.36
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,917.28,680.82
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,903.73,671.35
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,891.57,662.87
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,870.82,649.5
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,847.07,634.07
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,815.71,613.15
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,782.14,590.55
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,743.83,563.32
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,704.06,534.36
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,661.42,502.84
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,617.89,469.91
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,571.56,434.05
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,524.9,397.08
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,475.7,357.31
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,426.92,316.91
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,372.24,270.93
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,323.35,228.8
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,274.0,187.03
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,226.55,147.43
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,179.35,110.32
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,134.93,79.97
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,92.05,59.01
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,71.78,56.74
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,68.67,54.4
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,64.48,51.0
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,57.55,45.03
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,50.27,38.52
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,40.61,29.64
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,30.52,19.85
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.7,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,7.63,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,29.77,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,114.45,63.78
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,187.77,149.16
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,254.4,209.38
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,327.46,272.6
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,391.29,326.02
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,458.88,380.21
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,517.59,425.17
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,583.34,473.63
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,636.83,511.05
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,690.48,546.9
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,736.46,576.5
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,781.55,604.86
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,818.58,626.57
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,853.96,646.81
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,881.82,662.66
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,907.48,676.99
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,921.6,683.56
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,938.49,692.12
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,947.94,697.05
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,954.42,700.13
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,955.4,699.31
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,953.29,696.58
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,944.41,690.18
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,932.51,681.89
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,915.26,670.36
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,890.02,653.48
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,866.41,637.76
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,840.29,620.31
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,809.23,599.86
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,775.98,577.94
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,738.95,552.79
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,700.17,525.14
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,658.0,494.31
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,612.33,460.23
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,565.98,425.13
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,518.95,388.44
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,469.49,348.81
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,419.89,307.96
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,369.37,265.09
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,319.75,222.39
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,269.08,179.7
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,219.79,138.7
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,165.12,95.8
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,117.93,63.92
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,73.23,43.54
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,55.11,42.13
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,52.45,40.12
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,49.59,37.84
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,45.64,34.48
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,41.48,30.74
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,34.74,24.47
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,27.65,17.25
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.7,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,7.63,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,43.36,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,138.55,72.18
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,226.18,180.33
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,299.49,247.7
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,379.65,317.84
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,446.02,374.28
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,515.73,431.15
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,573.97,476.54
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,633.45,520.21
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,683.82,555.47
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,733.97,589.66
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,776.18,617.3
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,813.32,640.77
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,847.16,661.43
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,878.93,680.37
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,902.31,693.76
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,922.93,705.24
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,936.48,711.47
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,946.96,715.71
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,954.75,719.33
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,959.5,721.0
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,958.78,718.83
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,954.95,714.77
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,945.19,708.25
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,932.41,699.75
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,914.45,687.53
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,893.73,673.43
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,865.04,654.03
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,839.06,636.5
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,809.6,616.7
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,777.67,595.01
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,740.38,569.05
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,701.36,540.44
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,658.68,508.45
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,614.78,474.72
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,565.76,436.43
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,518.37,398.27
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,468.83,357.42
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,419.37,315.54
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,368.45,271.15
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,318.44,226.97
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,268.05,183.45
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,213.72,137.55
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,164.61,98.36
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,118.02,66.72
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,73.9,47.05
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,59.05,46.66
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,56.56,44.71
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,53.89,42.5
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,48.83,38.02
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,43.48,33.07
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,35.89,25.86
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,26.62,16.47
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.34,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,6.67,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,16.41,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,82.79,36.47
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,146.13,114.74
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,211.89,174.42
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,292.95,244.99
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,291.47,244.95
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,297.21,249.48
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,337.16,281.83
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,376.95,313.03
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,363.99,300.11
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,360.06,294.24
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,519.25,422.75
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,689.17,552.96
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,761.61,604.87
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,830.63,652.6
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,862.82,673.0
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,893.06,692.13
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,913.86,704.29
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,932.15,714.77
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,938.71,717.69
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,947.7,722.5
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,948.16,721.37
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,945.58,718.32
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,871.01,664.83
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,790.0,602.58
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,839.51,642.06
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,877.86,669.98
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,859.19,656.64
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,837.28,641.36
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,806.41,619.73
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,773.25,596.41
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,735.44,568.92
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,695.83,539.27
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,653.51,506.78
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,609.77,472.48
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,562.8,435.34
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,515.17,396.66
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,465.54,355.48
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,415.79,313.09
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,364.75,268.47
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,314.62,224.08
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,263.94,180.06
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,214.79,138.19
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,160.33,94.79
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,113.61,63.51
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,68.81,44.54
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,56.26,44.16
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,54.03,42.42
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,51.64,40.45
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,46.91,36.26
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,41.92,31.62
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,34.72,24.77
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.14,16.61
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,15.15,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.77,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,30.25,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,120.96,47.53
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,208.41,164.37
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,280.68,231.17
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,363.99,303.88
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,431.27,361.17
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,502.1,419.08
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,551.04,457.0
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,600.12,493.39
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,662.57,538.25
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,726.33,582.65
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,765.89,608.15
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,808.26,635.37
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,795.74,622.62
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,770.89,601.5
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,787.31,610.53
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,800.83,617.21
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,880.33,672.14
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,946.03,714.73
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,950.96,716.01
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,952.7,715.72
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,949.36,712.54
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,942.87,707.37
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,938.75,704.06
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,931.32,698.59
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,913.27,686.44
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,892.29,672.5
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,866.55,655.41
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,838.22,636.45
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,805.83,614.5
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,771.23,590.83
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,733.33,564.91
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,693.57,535.45
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,651.07,503.22
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,607.14,469.09
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,560.46,432.08
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,512.89,393.36
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,463.33,352.04
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,413.56,309.44
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,362.06,264.24
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,304.78,214.04
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,253.43,169.2
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,203.45,126.53
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,153.7,87.27
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,106.18,56.36
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,60.14,38.69
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,50.25,38.68
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,43.92,33.3
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,42.21,31.9
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,38.72,28.81
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,35.06,25.38
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,29.85,20.33
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.43,13.97
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,16.68,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.77,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,41.79,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,143.74,45.62
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,247.64,195.1
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,322.25,265.3
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,404.24,337.17
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,470.86,393.78
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,541.01,450.7
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,595.76,492.1
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,655.49,535.37
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,704.73,569.41
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,753.54,602.26
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,794.82,628.75
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,834.61,653.73
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,860.75,668.48
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,891.99,686.78
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,915.08,699.2
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,935.36,709.69
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,949.3,715.88
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,960.15,720.09
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,967.16,722.1
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,970.97,722.12
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,969.13,718.18
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,964.04,712.28
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,953.33,703.91
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,939.46,693.6
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,921.23,680.35
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,900.01,665.23
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,873.85,647.61
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,845.05,628.19
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,811.75,605.83
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,776.22,581.78
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,737.39,555.81
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,696.71,526.38
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,653.1,494.06
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,608.15,460.13
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,560.67,423.71
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,512.33,385.48
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,462.05,344.52
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,411.59,302.23
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,359.86,257.6
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,308.77,212.96
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,250.18,163.47
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,199.38,121.03
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,149.17,82.38
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,101.25,52.32
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,55.67,42.71
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,49.64,37.75
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,43.35,32.48
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,41.6,31.08
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,38.5,28.36
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,35.26,25.33
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,29.13,19.51
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,22.69,12.09
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,16.2,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,40.01,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,138.9,29.55
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,241.43,188.62
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,317.89,260.37
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,402.2,333.62
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,469.91,390.48
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,541.37,447.58
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,596.13,488.05
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,655.86,530.2
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,706.04,563.67
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,755.84,595.82
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,798.17,621.36
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,831.9,640.25
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,864.16,657.8
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,894.31,673.57
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,919.01,686.02
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,941.01,696.63
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,957.59,704.11
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,971.14,709.71
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,978.37,711.57
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,982.29,711.47
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,979.8,707.25
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,973.98,701.09
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,964.04,692.43
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,950.79,681.85
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,931.98,668.38
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,910.06,653.03
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,884.01,635.81
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,855.15,616.72
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,821.98,594.73
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,786.37,571.02
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,746.86,545.64
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,705.31,517.19
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,661.71,485.82
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,616.49,452.43
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,567.84,416.06
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,518.22,377.84
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,466.6,336.86
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,414.55,294.34
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,361.25,249.59
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,308.39,204.61
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,254.85,160.04
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,202.46,117.52
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,150.77,79.26
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,101.15,50.0
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,45.72,33.13
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,42.84,30.94
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,41.8,30.3
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,40.77,29.59
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,37.49,26.81
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,34.11,23.76
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,26.66,16.94
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,21.99,10.78
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,15.73,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,40.59,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,142.95,12.52
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,251.84,195.76
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,330.47,270.26
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,416.87,345.18
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,485.56,402.6
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,553.79,456.85
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,613.95,500.69
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,675.11,543.0
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,726.28,576.25
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,776.95,608.01
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,818.82,633.01
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,851.92,651.39
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,885.31,669.18
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,916.46,685.07
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,936.78,694.23
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,953.8,701.27
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,963.96,703.28
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,970.62,703.15
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,978.55,705.65
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,983.31,706.21
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,981.95,702.87
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,977.33,697.65
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,967.16,689.62
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,953.8,679.71
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,935.49,667.03
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,914.17,652.49
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,886.79,635.42
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,856.85,616.57
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,823.11,595.05
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,787.29,571.94
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,748.17,546.06
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,707.18,517.53
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,663.46,486.43
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,618.3,453.41
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,570.06,417.46
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,521.05,379.84
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,465.34,336.36
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,413.7,294.53
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,360.81,250.42
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,308.81,206.51
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,256.23,163.34
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,205.4,122.71
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,155.3,86.33
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,102.02,54.32
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,57.8,43.44
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,56.47,42.65
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,54.2,41.03
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,51.8,39.2
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,47.04,35.16
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,42.05,30.66
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,32.87,22.21
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.14,10.98
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,14.3,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,25.96,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,111.84,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,201.79,155.7
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,275.58,225.87
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,359.17,299.03
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,429.83,359.04
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,504.4,419.64
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,566.29,467.71
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,629.77,514.5
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,683.23,551.57
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,736.71,587.59
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,781.67,616.32
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,821.39,640.71
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,857.74,662.44
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,892.06,682.45
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,918.73,697.23
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,942.81,710.21
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,953.29,713.97
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,968.86,721.35
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,977.66,724.79
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,983.28,726.27
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,982.72,723.65
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,978.88,719.05
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,969.45,711.48
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,956.77,701.92
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,939.04,688.72
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,918.2,673.61
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,891.56,655.63
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,862.2,635.84
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,828.33,612.63
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,792.15,587.8
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,752.49,560.54
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,710.88,530.26
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,665.99,497.0
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,619.57,461.83
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,570.92,424.53
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,521.34,385.45
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,469.14,343.32
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,416.66,299.82
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,363.32,254.51
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,304.27,204.47
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,250.62,159.52
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,198.52,117.22
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,146.68,79.3
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,97.49,51.33
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,55.25,41.84
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,53.61,40.74
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,46.25,34.67
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,43.83,32.74
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,40.39,29.76
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,36.83,26.46
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,29.8,19.77
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.42,9.68
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,14.3,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,17.85,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,99.57,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,187.64,143.6
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,259.21,212.5
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,338.78,282.75
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,407.73,341.94
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,478.77,400.52
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,540.55,448.99
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,603.88,496.76
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,656.43,534.04
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,708.97,570.09
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,753.91,599.51
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,797.81,627.58
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,834.04,649.75
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,868.37,670.31
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,889.63,681.86
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,913.07,695.0
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,928.47,702.39
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,940.91,707.88
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,950.44,712.32
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,956.88,714.81
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,956.69,712.79
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,953.33,708.82
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,944.16,701.83
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,931.85,692.87
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,908.24,676.36
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,887.93,662.2
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,864.25,646.59
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,837.8,629.02
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,806.8,608.01
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,773.16,585.12
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,734.4,557.85
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,693.83,528.16
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,649.69,495.29
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,604.29,460.55
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,556.23,422.92
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,507.46,383.64
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,452.41,338.73
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,401.49,295.65
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,348.98,250.04
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,297.37,204.8
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,244.74,160.03
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,193.71,118.08
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,144.08,81.31
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,91.14,49.78
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,54.22,41.86
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,53.11,41.17
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,50.62,39.23
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,48.01,37.06
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,42.67,32.3
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,37.01,27.02
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,29.54,19.77
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.66,8.07
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,13.82,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
