Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,30,707.0,63.0,2.9,15.9,282.0,573.07,471.47
2018,9,20,7,45,746.0,67.5,2.9,16.7,335.0,627.39,511.03
2018,9,20,8,0,785.0,72.0,2.9,17.5,388.0,681.62,548.7
2018,9,20,8,15,812.0,75.5,2.8,18.3,438.0,725.04,576.63
2018,9,20,8,30,839.0,79.0,2.7,19.1,488.0,767.01,602.66
2018,9,20,8,45,859.0,81.5,2.6,19.85,534.5,800.38,621.96
2018,9,20,9,0,879.0,84.0,2.5,20.6,581.0,825.09,634.8
2018,9,20,9,15,894.5,85.5,2.4,21.35,622.5,848.77,646.75
2018,9,20,9,30,910.0,87.0,2.3,22.1,664.0,869.63,656.59
2018,9,20,9,45,922.0,88.0,2.25,22.85,699.5,883.94,662.36
2018,9,20,10,0,934.0,89.0,2.2,23.6,735.0,895.03,666.05
2018,9,20,10,15,941.5,90.5,2.1,24.3,763.5,899.52,665.09
2018,9,20,10,30,949.0,92.0,2.0,25.0,792.0,900.55,662.01
2018,9,20,10,45,954.0,92.5,1.95,25.7,812.5,894.94,655.24
2018,9,20,11,0,959.0,93.0,1.9,26.4,833.0,885.87,646.46
2018,9,20,11,15,962.5,93.5,1.85,27.0,846.0,872.16,635.1
2018,9,20,11,30,966.0,94.0,1.8,27.6,859.0,855.06,621.75
2018,9,20,11,45,968.0,94.0,1.75,28.2,864.0,833.01,605.34
2018,9,20,12,0,970.0,94.0,1.7,28.8,869.0,807.78,587.04
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,777.6,566.73
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,744.57,544.08
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,707.26,517.42
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,667.57,488.55
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,624.55,457.03
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,579.67,423.31
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,531.07,385.75
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,481.24,346.24
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,429.28,304.47
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,376.82,261.16
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,322.85,215.89
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,269.15,170.66
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,214.2,125.81
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,153.98,80.42
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,101.38,48.7
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,51.34,37.64
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,46.28,33.7
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,44.52,32.45
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,42.24,30.65
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,36.49,25.72
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,32.63,22.23
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,28.75,18.33
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,20.29,6.13
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,12.39,0.0
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,50.66,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,165.73,56.69
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,282.33,221.16
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,360.77,292.91
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,445.87,365.01
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,505.78,413.86
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,572.79,465.36
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,625.46,502.45
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,677.97,537.6
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,720.6,564.85
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,761.75,590.39
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,787.97,604.54
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,818.21,621.34
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,841.52,633.13
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,861.91,642.91
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,873.57,647.36
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,882.02,649.84
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,886.01,650.04
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,886.59,648.17
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,881.23,642.7
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,872.45,635.19
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,858.43,625.56
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,841.1,613.84
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,818.62,598.87
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,793.09,581.86
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,762.15,561.88
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,728.59,539.04
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,690.52,511.9
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,650.36,482.59
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,607.83,450.83
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,563.6,416.94
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,516.25,379.87
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,467.83,340.9
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,417.01,299.26
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,365.84,256.3
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,312.78,211.25
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,254.21,162.02
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,200.83,118.1
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,149.03,79.21
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,98.18,49.31
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,51.23,37.96
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,49.67,36.93
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,48.09,35.8
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,40.67,29.52
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,37.49,26.73
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,32.82,22.5
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,28.04,17.71
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,18.55,2.99
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,9.53,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,41.31,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,150.23,35.86
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,262.41,207.67
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,342.31,282.69
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,428.85,358.12
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,494.21,412.71
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,558.31,463.67
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,612.65,503.77
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,667.03,541.67
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,710.27,569.8
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,752.12,596.08
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,785.46,615.9
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,810.28,629.38
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,832.91,641.61
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,852.64,651.77
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,865.52,656.83
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,875.14,659.79
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,879.11,660.34
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,879.72,658.78
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,875.39,654.38
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,867.64,647.78
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,854.46,637.68
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,837.96,625.45
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,815.2,609.18
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,789.37,590.83
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,759.96,570.56
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,727.68,547.16
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,691.4,519.97
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,652.54,490.36
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,600.81,450.91
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,548.14,410.19
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,502.8,374.12
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,455.57,335.48
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,412.31,298.45
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,361.84,254.71
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,308.21,208.47
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,254.96,162.69
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,201.13,118.15
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,142.08,73.75
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,90.39,44.12
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,46.83,34.51
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,45.06,33.24
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,43.24,31.84
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,40.91,29.9
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,35.24,24.93
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,30.88,20.91
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,26.44,16.3
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,17.84,0.0
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,9.53,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,44.23,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,153.63,16.08
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,269.2,211.66
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,348.28,287.37
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,434.13,362.83
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,494.08,414.04
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,561.29,468.32
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,613.69,507.66
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,665.97,544.86
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,707.49,572.6
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,747.55,598.48
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,774.47,614.34
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,805.33,632.88
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,828.21,645.32
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,848.29,655.74
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,861.44,661.42
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,871.4,664.99
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,874.98,664.52
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,875.16,661.92
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,870.39,656.38
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,862.16,648.68
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,847.98,637.44
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,830.47,624.09
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,807.57,607.38
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,781.58,588.6
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,751.54,568.22
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,718.7,544.71
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,681.79,516.96
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,642.48,486.86
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,599.28,453.63
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,554.27,418.11
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,506.26,379.29
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,457.01,338.43
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,400.77,292.05
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,343.92,244.93
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,294.94,200.9
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,247.47,157.51
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,193.73,112.83
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,141.33,73.97
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,82.7,39.7
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,43.2,31.72
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,41.67,30.61
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,40.11,29.41
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,37.61,27.29
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,35.11,25.0
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,31.12,21.25
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,24.82,14.88
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,17.13,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,9.53,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,49.59,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,163.01,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,285.49,220.96
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,365.6,296.95
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,448.12,367.58
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,513.75,420.59
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,581.41,472.02
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,633.58,508.12
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,685.55,542.09
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,721.53,563.6
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,761.95,587.73
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,793.39,605.55
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,822.44,621.52
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,844.94,631.79
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,864.4,640.0
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,876.2,643.17
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,884.66,644.32
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,888.43,642.49
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,888.7,638.54
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,882.29,630.5
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,872.38,620.48
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,857.42,608.93
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,839.07,595.46
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,816.15,579.18
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,790.05,561.05
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,758.8,542.53
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,724.77,520.81
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,686.56,494.96
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,646.06,466.72
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,602.26,436.02
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,556.61,402.73
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,508.39,366.3
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,458.96,327.56
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,406.39,285.18
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,353.35,241.24
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,299.03,195.8
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,245.1,150.74
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,191.02,107.46
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,138.29,70.07
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,79.35,37.75
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,44.19,31.78
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,43.1,31.13
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,42.03,30.41
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,39.17,28.07
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,36.29,25.54
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,29.15,19.13
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,25.11,14.54
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,15.88,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,6.67,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,34.65,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,148.2,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,272.56,210.83
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,351.53,288.08
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,432.66,359.26
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,497.6,412.82
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,564.6,464.6
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,617.87,502.18
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,671.05,537.12
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,712.54,562.64
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,746.47,581.96
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,778.81,599.63
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,808.82,615.24
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,830.77,625.78
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,849.78,634.34
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,862.77,639.77
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,872.46,643.17
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,875.97,643.59
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,876.04,641.9
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,870.16,636.45
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,860.82,628.87
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,846.32,617.73
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,828.46,604.54
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,805.31,587.99
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,779.04,569.46
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,748.2,548.68
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,714.63,524.49
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,677.09,497.32
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,637.26,467.88
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,593.6,435.43
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,548.17,400.72
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,500.03,363.19
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,450.74,323.57
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,399.02,281.22
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,346.9,237.5
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,293.16,192.09
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,239.88,147.38
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,186.15,104.53
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,127.29,62.83
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,75.88,37.44
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,45.91,33.31
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,44.48,32.37
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,43.06,31.35
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,40.27,29.04
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,34.22,23.76
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,29.37,19.28
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,24.41,13.63
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,17.63,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,5.72,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,136.86,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,255.24,195.27
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,333.73,273.32
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,419.48,348.74
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,402.76,336.23
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,373.66,311.68
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,391.47,324.36
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,393.29,323.46
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,515.77,419.24
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,638.33,509.7
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,715.98,561.04
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,792.88,609.56
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,806.55,613.19
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,822.66,619.07
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,833.21,621.07
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,840.43,620.89
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,836.05,614.64
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,828.28,606.49
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,824.7,600.65
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,817.91,592.84
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,797.78,577.45
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,775.1,560.69
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,751.94,543.65
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,726.47,524.85
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,712.88,514.77
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,693.51,500.38
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,652.4,470.09
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,609.65,438.48
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,561.96,403.77
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,512.49,367.26
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,471.57,335.8
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,426.03,300.07
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,367.34,255.5
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,317.62,217.1
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,275.56,179.9
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,229.19,138.55
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,176.67,97.97
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,125.79,63.62
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,77.2,41.19
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,53.25,38.94
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,47.68,34.62
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,47.25,34.49
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,43.5,31.42
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,39.64,28.04
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,32.8,21.84
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,25.66,13.87
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,17.16,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,4.77,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,85.18,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,198.43,149.7
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,291.05,238.64
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,394.84,329.19
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,460.42,384.88
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,528.8,440.06
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,582.08,480.77
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,632.33,516.53
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,674.33,544.54
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,714.99,570.73
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,748.17,590.44
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,779.12,608.11
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,785.43,608.64
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,787.65,606.62
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,786.98,602.51
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,779.46,593.84
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,754.52,573.53
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,725.76,549.71
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,717.13,541.48
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,709.55,533.81
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,716.85,538.28
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,718.47,538.66
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,676.32,506.4
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,636.91,476.22
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,642.83,481.13
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,641.09,479.9
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,630.49,472.33
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,611.57,457.98
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,569.67,425.95
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,525.94,391.72
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,474.91,351.21
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,421.38,308.03
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,367.66,264.65
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,313.74,220.87
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,265.08,179.01
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,214.78,135.93
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,167.62,99.28
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,124.52,70.68
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,81.92,51.35
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,65.77,51.26
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,54.11,41.53
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,41.93,31.13
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,38.68,28.33
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,35.39,25.29
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,29.32,19.54
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,22.99,11.61
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,15.25,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,17.33,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,37.79,23.85
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,38.54,27.04
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,41.26,29.75
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,49.66,37.21
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,58.29,44.68
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,56.69,43.21
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,55.34,41.9
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,98.74,78.53
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,144.14,116.07
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,222.19,180.55
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,293.13,237.59
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,342.2,275.94
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,402.3,322.08
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,517.25,412.95
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,632.25,500.47
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,736.65,580.28
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,824.41,641.93
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,824.03,639.54
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,820.23,635.45
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,806.12,624.74
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,788.81,612.0
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,766.42,595.78
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,741.07,577.44
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,710.85,555.13
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,678.08,529.92
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,641.25,500.85
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,602.41,469.66
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,560.84,436.04
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,517.65,400.28
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,470.85,360.73
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,423.05,319.36
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,373.5,276.07
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,323.73,231.77
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,266.95,181.7
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,216.14,137.22
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,164.23,94.84
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,114.21,60.29
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,65.78,39.0
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,49.65,38.37
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,47.57,36.72
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,41.39,31.33
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,38.18,28.44
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,34.9,25.28
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,29.19,19.68
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,23.32,11.05
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,14.77,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,73.61,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,162.73,118.15
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,159.11,128.29
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,150.98,123.69
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,180.5,149.92
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,211.48,176.44
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,234.74,194.9
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,256.07,211.13
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,308.99,253.6
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,362.62,295.42
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,431.48,348.21
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,489.36,391.08
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,561.38,444.91
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,622.76,489.64
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,669.17,522.37
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,718.84,556.74
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,728.93,562.3
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,736.34,566.31
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,742.6,570.46
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,745.81,572.4
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,679.91,521.8
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,618.16,474.11
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,567.24,434.92
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,523.92,400.9
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,464.71,356.27
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,412.09,316.17
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,437.08,335.83
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,455.71,349.83
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,445.18,341.55
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,430.94,330.0
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,410.01,312.43
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,382.13,287.91
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,353.1,259.7
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,318.03,223.84
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,266.24,178.24
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,209.06,129.38
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,157.39,88.11
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,107.53,54.94
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,66.74,43.24
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,72.22,57.54
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,62.5,49.29
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,52.13,40.3
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,46.88,35.61
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,40.21,29.45
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,30.13,20.03
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,20.69,7.67
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,13.34,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,85.06,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,198.22,139.8
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,279.46,223.81
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,365.8,298.2
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,432.92,354.17
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,503.13,409.92
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,557.53,450.62
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,612.48,489.75
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,652.39,514.61
