Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,694.9,540.4
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,728.84,559.09
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,760.71,575.85
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,784.31,586.74
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,799.48,592.04
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,797.53,587.16
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,785.7,576.35
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,803.81,589.49
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,813.79,597.43
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,809.85,595.7
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,802.66,591.98
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,759.91,564.57
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,713.81,532.41
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,696.23,521.47
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,676.15,507.98
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,677.75,510.32
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,671.54,506.33
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,629.69,474.94
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,587.17,442.64
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,495.96,374.21
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,421.6,318.15
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,378.55,285.53
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,343.35,258.89
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,305.64,230.1
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,270.21,202.92
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,238.78,175.19
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,204.73,144.45
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,168.76,119.48
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,147.76,108.26
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,121.1,98.75
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,113.89,93.23
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,97.76,79.68
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,81.25,65.5
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,64.37,50.67
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,48.19,36.17
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,31.75,21.15
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.85,2.49
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,15.77,5.81
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,26.46,16.53
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,37.17,26.09
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,52.7,39.59
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,68.13,52.77
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,75.06,58.51
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,82.22,64.31
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,107.71,85.25
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,133.27,105.74
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,141.12,111.26
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,148.92,116.7
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,166.86,130.43
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,184.73,143.86
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,244.44,189.88
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,295.77,228.0
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,365.87,280.18
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,443.39,335.85
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,472.63,355.61
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,500.33,374.27
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,577.93,431.38
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,648.37,481.45
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,595.58,442.41
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,544.38,405.39
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,539.2,402.32
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,535.59,399.62
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,467.11,349.64
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,405.98,304.72
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,390.26,293.56
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,373.76,281.26
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,362.42,272.14
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,347.49,259.16
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,313.36,231.87
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,278.2,203.23
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,242.18,175.2
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,209.56,150.51
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,175.78,124.69
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,142.86,101.88
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,109.09,88.01
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,93.98,75.69
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,80.15,64.12
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,65.81,51.84
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,56.18,43.36
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,44.0,32.39
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,29.58,19.11
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,14.31,0.24
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,7.63,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,32.28,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,85.33,53.92
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,142.26,112.65
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,199.53,163.77
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,232.28,192.55
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,264.97,219.98
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,289.33,239.1
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,300.44,246.93
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,295.03,241.33
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,301.37,244.87
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,267.89,216.53
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,244.99,196.65
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,395.01,313.75
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,534.03,415.99
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,602.55,464.71
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,659.75,504.68
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,704.73,535.15
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,742.17,559.69
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,749.33,562.01
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,756.07,564.43
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,757.11,562.87
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,757.5,561.0
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,722.54,535.48
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,688.05,508.74
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,611.81,451.08
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,540.44,397.18
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,420.53,311.25
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,309.91,230.56
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,332.73,247.44
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,352.09,260.45
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,349.4,257.27
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,343.19,251.12
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,309.09,224.98
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,274.43,197.8
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,237.75,170.37
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,205.18,146.64
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,174.64,122.65
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,141.89,99.66
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,92.19,72.88
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,69.91,54.43
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,56.89,43.5
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,43.04,31.64
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,38.64,27.73
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,34.09,23.47
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,26.46,16.07
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,17.5,0.0
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,10.48,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,19.82,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,44.52,24.07
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,85.5,65.18
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,124.91,100.13
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,196.78,161.7
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,263.61,217.81
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,404.15,332.3
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,550.59,444.99
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,611.87,488.15
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,671.76,529.35
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,702.71,548.47
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,731.54,566.11
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,750.79,577.6
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,767.07,587.11
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,776.45,591.48
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,782.62,593.81
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,716.07,546.49
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,632.8,483.61
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,699.66,533.36
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,754.9,571.38
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,674.33,512.58
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,590.5,450.14
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,578.27,442.47
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,564.94,433.17
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,586.22,449.34
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,600.92,459.88
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,576.5,441.23
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,548.32,419.26
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,463.2,353.96
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,392.42,299.6
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,396.18,299.58
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,386.68,285.92
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,330.1,239.09
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,279.75,197.68
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,226.66,160.2
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,197.87,145.17
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,169.84,124.58
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,138.67,103.21
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,109.49,89.4
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,97.42,79.42
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,83.14,67.24
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,73.56,58.91
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,59.44,46.35
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,44.96,33.2
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,28.96,18.18
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,14.28,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,8.1,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,29.48,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,70.15,38.84
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,54.56,40.03
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,28.07,18.54
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,38.73,27.98
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,44.28,32.9
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,78.5,61.9
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,107.6,86.08
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,177.6,145.19
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,253.44,207.57
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,221.44,180.01
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,200.21,161.4
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,257.01,206.91
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,313.42,251.09
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,311.86,248.49
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,310.07,245.92
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,278.57,220.23
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,240.99,189.79
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,337.77,266.74
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,432.02,339.51
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,448.25,351.49
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,462.98,362.54
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,513.27,402.26
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,552.7,432.93
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,597.22,469.41
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,622.14,489.86
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,592.28,465.58
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,559.07,438.29
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,486.64,379.88
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,428.12,332.66
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,400.4,308.45
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,365.07,276.63
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,326.12,239.85
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,282.04,197.17
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,231.63,152.22
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,181.75,109.53
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,131.97,71.72
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,84.27,44.33
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,47.02,35.98
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,45.23,34.59
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,42.5,32.26
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,39.7,29.77
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,33.2,23.83
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,30.13,20.71
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,23.68,13.8
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,16.98,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.53,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,72.79,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,171.35,95.05
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,275.5,220.95
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,377.34,310.97
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,419.71,348.76
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,456.31,379.74
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,503.39,417.07
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,550.34,452.47
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,594.13,484.18
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,637.3,513.49
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,683.48,544.02
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,731.75,575.14
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,693.05,544.23
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,638.05,500.53
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,691.76,538.51
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,738.23,568.92
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,772.94,589.97
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,802.52,607.34
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,796.35,599.9
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,786.84,590.79
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,762.37,573.1
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,735.33,553.89
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,651.17,492.58
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,565.36,429.12
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,534.3,406.66
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,503.8,383.83
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,541.38,412.94
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,562.87,427.9
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,499.4,378.41
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,442.43,334.01
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,410.45,306.56
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,374.23,273.9
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,327.44,232.81
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,282.56,192.06
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,231.66,148.35
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,176.37,103.11
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,127.56,68.03
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,82.5,44.54
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,48.03,36.31
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,43.82,32.82
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,41.86,31.23
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,36.46,26.49
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,34.24,24.37
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,32.18,22.13
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,22.94,12.6
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,15.25,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,79.54,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,198.79,98.46
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,288.37,229.65
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,384.82,316.16
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,448.82,371.95
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,515.56,427.05
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,562.4,464.19
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,614.79,502.61
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,656.17,531.84
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,696.31,559.45
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,727.82,580.25
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,757.06,599.13
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,778.16,612.14
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,796.26,623.03
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,808.85,630.25
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,818.05,635.18
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,820.26,635.4
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,819.05,633.37
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,812.85,627.72
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,803.16,619.79
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,788.69,609.04
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,770.82,595.97
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,746.87,578.61
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,719.8,558.63
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,688.3,534.47
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,654.07,507.73
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,615.57,477.09
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,574.87,444.04
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,530.75,407.65
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,484.92,368.95
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,436.15,326.91
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,386.33,283.06
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,334.63,237.15
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,282.66,190.67
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,229.25,143.83
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,176.56,99.98
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,124.68,62.52
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,74.49,37.07
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,44.11,32.69
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,37.67,27.24
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,36.24,26.08
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,34.86,24.86
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,32.14,22.31
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,27.02,17.46
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,20.86,10.36
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,16.2,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,77.4,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,192.72,80.72
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,290.89,231.35
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,382.82,316.41
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,448.65,375.74
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,517.04,434.67
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,569.76,478.47
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,622.59,520.23
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,658.04,545.97
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,697.62,574.33
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,728.59,595.2
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,757.24,614.02
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,779.27,627.99
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,798.39,639.76
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,810.73,646.15
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,819.78,650.22
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,819.75,648.21
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,816.28,643.86
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,806.72,635.09
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,793.84,624.08
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,777.22,610.54
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,757.47,594.87
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,731.79,574.82
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,703.45,551.48
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,674.09,527.37
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,641.86,500.76
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,605.92,471.14
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,567.32,438.89
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,523.04,401.81
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,477.64,363.1
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,428.96,321.19
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,380.12,278.38
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,329.85,233.87
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,274.56,185.33
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,223.16,140.86
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,173.1,100.01
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,123.4,65.03
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,76.08,41.94
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,49.37,37.05
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,45.94,34.25
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,41.91,30.88
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,37.7,27.24
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,33.29,23.24
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,26.34,16.79
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,19.66,8.79
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,14.3,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,78.9,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,194.58,62.6
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,286.57,225.4
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,383.57,313.75
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,447.03,370.22
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,513.05,426.1
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,557.72,462.93
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,607.68,501.36
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,647.33,529.43
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,685.64,555.7
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,714.7,574.57
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,741.45,591.49
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,762.42,603.6
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,780.46,613.5
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,791.52,618.46
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,799.32,621.2
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,801.84,620.53
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,800.93,617.59
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,793.74,610.59
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,783.12,601.37
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,767.65,589.14
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,748.88,574.74
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,725.52,557.2
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,699.09,536.69
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,667.79,511.84
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,633.78,484.67
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,596.04,454.51
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,556.09,422.11
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,512.48,386.23
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,467.21,348.25
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,419.94,307.9
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,371.62,265.89
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,320.58,221.41
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,269.31,176.49
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,217.16,131.84
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,165.67,90.43
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,114.18,55.27
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,64.39,32.95
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,42.31,30.82
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,35.59,25.17
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,34.07,23.95
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,32.59,22.65
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,29.3,19.62
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,26.04,16.33
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,18.47,7.01
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,14.3,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,67.33,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,168.18,32.86
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,267.23,207.93
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,357.55,289.93
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,423.54,346.34
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,492.38,401.69
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,544.73,441.29
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,597.4,478.78
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,638.89,505.64
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,673.57,526.68
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,704.76,543.8
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,733.78,558.84
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,755.2,570.78
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,773.81,580.87
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,785.94,586.54
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,794.84,590.24
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,797.55,592.57
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,796.87,592.56
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,789.78,587.4
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,779.31,579.98
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,764.53,571.01
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,746.43,559.6
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,710.24,534.28
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,673.84,507.12
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,633.66,477.87
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,592.49,447.32
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,567.87,428.83
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,537.47,405.09
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,497.02,373.26
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,454.2,338.47
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,409.02,300.73
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,366.5,263.76
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,311.54,216.92
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,261.02,173.12
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,210.05,129.43
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,158.97,88.18
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,109.26,54.27
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,60.71,33.05
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,43.4,32.08
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,42.24,31.32
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,40.19,29.63
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,38.18,27.84
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,31.31,21.62
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,27.72,17.91
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,19.65,6.72
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,12.39,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,48.64,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,127.78,3.63
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,222.05,172.7
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,314.24,257.11
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,383.2,317.22
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,455.87,377.53
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,510.7,421.09
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,566.38,463.36
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,607.01,491.79
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,650.45,520.13
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,683.88,540.17
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,715.32,558.23
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,739.17,572.47
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,755.19,581.27
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,768.68,587.82
